Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,898.0,66.0,1.0,18.2,529.0,630.98,491.01
2018,1,11,13,15,891.5,65.5,1.1,18.2,513.5,605.05,472.31
2018,1,11,13,30,885.0,65.0,1.2,18.2,498.0,576.58,451.22
2018,1,11,13,45,874.0,64.0,1.35,18.2,475.5,542.76,425.8
2018,1,11,14,0,863.0,63.0,1.5,18.2,453.0,507.02,398.04
2018,1,11,14,15,847.0,61.5,1.55,18.0,423.5,466.7,365.7
2018,1,11,14,30,831.0,60.0,1.6,17.8,394.0,425.27,331.51
2018,1,11,14,45,807.5,58.0,1.7,17.6,359.5,379.84,293.33
2018,1,11,15,0,784.0,56.0,1.8,17.4,325.0,333.89,253.61
2018,1,11,15,15,742.0,54.5,1.8,17.4,284.5,283.21,209.26
2018,1,11,15,30,700.0,53.0,1.8,17.4,244.0,234.92,166.47
2018,1,11,15,45,634.5,49.5,1.5,16.25,200.5,182.51,121.93
2018,1,11,16,0,569.0,46.0,1.2,15.1,157.0,134.81,82.55
2018,1,11,16,15,421.5,41.5,1.2,14.65,112.5,84.03,46.63
2018,1,11,16,30,274.0,37.0,1.2,14.2,68.0,47.59,24.82
2018,1,11,16,45,175.0,24.0,1.25,13.7,40.5,18.92,6.26
2018,1,11,17,0,76.0,11.0,1.3,13.2,13.0,10.81,0.0
2018,1,11,17,15,38.0,5.5,1.3,13.1,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,12,7,15,53.5,7.5,2.2,9.6,9.0,0.0,0.0
2018,1,12,7,30,107.0,15.0,2.3,9.9,18.0,44.57,0.0
2018,1,12,7,45,301.0,24.5,2.35,10.25,55.5,140.03,86.51
2018,1,12,8,0,495.0,34.0,2.4,10.6,93.0,237.74,181.93
2018,1,12,8,15,576.0,39.5,2.45,11.0,135.5,293.91,234.19
2018,1,12,8,30,657.0,45.0,2.5,11.4,178.0,359.38,292.2
2018,1,12,8,45,678.0,51.5,2.5,11.85,216.0,401.22,329.66
2018,1,12,9,0,699.0,58.0,2.5,12.3,254.0,442.67,365.24
2018,1,12,9,15,760.5,57.5,2.55,12.85,299.0,497.8,410.47
2018,1,12,9,30,822.0,57.0,2.6,13.4,344.0,554.09,455.22
2018,1,12,9,45,825.0,62.5,2.6,14.0,375.0,582.76,476.79
2018,1,12,10,0,828.0,68.0,2.6,14.6,406.0,608.82,495.82
2018,1,12,10,15,861.5,65.5,2.6,15.05,439.0,638.52,517.93
2018,1,12,10,30,895.0,63.0,2.6,15.5,472.0,670.38,540.63
2018,1,12,10,45,906.0,64.0,2.6,15.9,495.0,689.04,552.68
2018,1,12,11,0,917.0,65.0,2.6,16.3,518.0,704.73,562.61
2018,1,12,11,15,923.5,65.5,2.65,16.6,533.5,713.62,568.06
2018,1,12,11,30,930.0,66.0,2.7,16.9,549.0,719.23,571.26
2018,1,12,11,45,933.0,66.5,2.75,17.15,556.5,719.08,570.49
2018,1,12,12,0,936.0,67.0,2.8,17.4,564.0,715.55,567.42
2018,1,12,12,15,933.5,68.5,2.8,17.5,564.0,706.07,560.2
2018,1,12,12,30,931.0,70.0,2.8,17.6,564.0,693.32,550.75
2018,1,12,12,45,925.5,70.0,2.85,17.7,555.5,673.8,535.73
2018,1,12,13,0,920.0,70.0,2.9,17.8,547.0,651.33,518.26
2018,1,12,13,15,895.0,72.0,2.9,17.75,524.5,616.56,491.27
2018,1,12,13,30,870.0,74.0,2.9,17.7,502.0,580.1,462.63
2018,1,12,13,45,875.5,70.5,2.85,17.65,485.0,552.93,440.54
2018,1,12,14,0,881.0,67.0,2.8,17.6,468.0,522.83,415.55
2018,1,12,14,15,861.5,64.5,2.75,17.4,435.5,479.1,379.63
2018,1,12,14,30,842.0,62.0,2.7,17.2,403.0,434.49,342.17
2018,1,12,14,45,815.5,60.5,2.65,16.95,367.5,387.89,302.28
2018,1,12,15,0,789.0,59.0,2.6,16.7,332.0,340.98,261.19
2018,1,12,15,15,727.0,59.5,2.6,16.7,288.0,285.82,213.31
2018,1,12,15,30,665.0,60.0,2.6,16.7,244.0,234.29,168.27
2018,1,12,15,45,575.0,57.5,2.05,15.4,197.5,179.02,122.19
2018,1,12,16,0,485.0,55.0,1.5,14.1,151.0,131.77,84.16
2018,1,12,16,15,363.0,47.0,1.5,13.45,109.0,84.22,49.47
2018,1,12,16,30,241.0,39.0,1.5,12.8,67.0,48.35,26.49
2018,1,12,16,45,148.5,24.5,1.5,12.2,39.5,19.81,7.77
2018,1,12,17,0,56.0,10.0,1.5,11.6,12.0,9.83,0.0
2018,1,12,17,15,28.0,5.0,1.55,11.35,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,13,7,15,34.5,7.0,2.45,9.45,8.0,0.0,0.0
2018,1,13,7,30,69.0,14.0,2.5,10.0,16.0,33.02,0.0
2018,1,13,7,45,245.0,26.5,2.55,10.6,52.5,124.18,77.34
2018,1,13,8,0,421.0,39.0,2.6,11.2,89.0,215.99,165.47
2018,1,13,8,15,538.0,43.0,2.65,11.75,134.5,286.26,228.0
2018,1,13,8,30,655.0,47.0,2.7,12.3,180.0,361.21,293.11
2018,1,13,8,45,673.0,53.5,2.75,12.9,217.0,401.66,329.23
2018,1,13,9,0,691.0,60.0,2.8,13.5,254.0,441.5,363.34
2018,1,13,9,15,754.5,60.5,2.7,14.05,300.5,498.87,409.87
2018,1,13,9,30,818.0,61.0,2.6,14.6,347.0,557.58,455.8
2018,1,13,9,45,804.0,68.0,2.5,15.2,373.0,577.61,470.1
2018,1,13,10,0,790.0,75.0,2.4,15.8,399.0,594.25,481.36
2018,1,13,10,15,749.0,89.0,2.35,16.45,413.5,600.46,483.9
2018,1,13,10,30,708.0,103.0,2.3,17.1,428.0,600.18,481.42
2018,1,13,10,45,806.5,87.0,2.25,17.75,474.0,653.97,521.17
2018,1,13,11,0,905.0,71.0,2.2,18.4,520.0,705.28,556.51
2018,1,13,11,15,913.5,70.5,2.25,18.9,535.5,714.4,561.33
2018,1,13,11,30,922.0,70.0,2.3,19.4,551.0,720.29,564.28
2018,1,13,11,45,924.5,70.5,2.35,19.9,558.5,719.87,562.82
2018,1,13,12,0,927.0,71.0,2.4,20.4,566.0,716.11,559.13
2018,1,13,12,15,926.0,71.5,2.35,20.55,566.0,706.63,551.66
2018,1,13,12,30,925.0,72.0,2.3,20.7,566.0,693.89,542.01
2018,1,13,12,45,899.0,77.0,2.2,20.9,551.5,666.82,520.65
2018,1,13,13,0,873.0,82.0,2.1,21.1,537.0,639.99,499.26
2018,1,13,13,15,888.5,76.0,2.0,21.1,527.5,619.38,483.2
2018,1,13,13,30,904.0,70.0,1.9,21.1,518.0,597.66,465.84
2018,1,13,13,45,873.0,73.0,1.8,21.1,489.5,556.65,433.57
2018,1,13,14,0,842.0,76.0,1.7,21.1,461.0,516.11,401.23
2018,1,13,14,15,820.5,72.0,1.55,20.9,427.5,470.82,364.98
2018,1,13,14,30,799.0,68.0,1.4,20.7,394.0,424.93,327.49
2018,1,13,14,45,760.5,69.0,1.2,20.45,358.0,377.16,287.69
2018,1,13,15,0,722.0,70.0,1.0,20.2,322.0,330.73,248.25
2018,1,13,15,15,716.0,63.5,1.0,20.2,288.5,288.55,211.15
2018,1,13,15,30,710.0,57.0,1.0,20.2,255.0,245.57,172.57
2018,1,13,15,45,654.0,52.0,0.95,19.2,211.5,192.78,128.18
2018,1,13,16,0,598.0,47.0,0.9,18.2,168.0,143.73,87.73
2018,1,13,16,15,488.0,41.5,0.95,17.9,124.0,93.81,51.1
2018,1,13,16,30,378.0,36.0,1.0,17.6,80.0,54.89,26.75
2018,1,13,16,45,259.0,25.5,1.05,17.35,49.5,22.28,9.94
2018,1,13,17,0,140.0,15.0,1.1,17.1,19.0,14.74,0.0
2018,1,13,17,15,70.0,7.5,1.1,16.95,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,14,7,15,20.5,6.5,1.8,12.4,7.0,0.0,0.0
2018,1,14,7,30,41.0,13.0,1.8,12.9,14.0,24.24,0.0
2018,1,14,7,45,46.5,28.0,1.85,13.35,31.5,51.39,29.87
2018,1,14,8,0,52.0,43.0,1.9,13.8,49.0,72.95,53.66
2018,1,14,8,15,62.0,60.5,2.1,14.4,71.0,98.55,76.45
2018,1,14,8,30,72.0,78.0,2.3,15.0,93.0,124.51,99.08
2018,1,14,8,45,142.5,94.0,2.45,15.6,131.5,178.47,144.77
2018,1,14,9,0,213.0,110.0,2.6,16.2,170.0,244.0,199.36
2018,1,14,9,15,305.5,115.5,2.5,16.6,215.5,306.43,250.89
2018,1,14,9,30,398.0,121.0,2.4,17.0,261.0,382.16,311.76
2018,1,14,9,45,413.5,132.0,2.3,17.4,290.5,413.4,335.59
2018,1,14,10,0,429.0,143.0,2.2,17.8,320.0,443.93,358.49
2018,1,14,10,15,475.0,143.5,2.25,18.25,352.0,481.59,387.29
2018,1,14,10,30,521.0,144.0,2.3,18.7,384.0,519.18,415.54
2018,1,14,10,45,641.0,122.0,2.35,19.15,431.5,585.07,465.87
2018,1,14,11,0,761.0,100.0,2.4,19.6,479.0,647.38,512.43
2018,1,14,11,15,837.0,85.0,2.35,19.75,513.5,683.9,538.35
2018,1,14,11,30,913.0,70.0,2.3,19.9,548.0,716.11,560.35
2018,1,14,11,45,810.0,98.5,2.3,20.05,527.0,677.88,531.65
2018,1,14,12,0,707.0,127.0,2.3,20.2,506.0,634.93,498.13
2018,1,14,12,15,435.5,177.0,2.2,20.15,410.5,494.03,389.26
2018,1,14,12,30,164.0,227.0,2.1,20.1,315.0,347.74,273.47
2018,1,14,12,45,240.0,216.5,2.0,20.1,343.0,387.63,305.83
2018,1,14,13,0,316.0,206.0,1.9,20.1,371.0,417.78,329.38
2018,1,14,13,15,535.0,154.5,1.75,20.0,425.0,492.36,387.82
2018,1,14,13,30,754.0,103.0,1.6,19.9,479.0,551.57,432.23
2018,1,14,13,45,764.5,95.5,1.45,19.8,462.0,525.05,410.33
2018,1,14,14,0,775.0,88.0,1.3,19.7,445.0,496.61,387.14
2018,1,14,14,15,617.0,111.5,1.15,19.45,384.5,416.87,324.82
2018,1,14,14,30,459.0,135.0,1.0,19.2,324.0,344.02,267.77
2018,1,14,14,45,331.0,138.0,0.85,18.95,268.0,272.85,211.95
2018,1,14,15,0,203.0,141.0,0.7,18.7,212.0,214.56,166.35
2018,1,14,15,15,203.0,124.0,0.7,18.7,188.0,187.16,143.57
2018,1,14,15,30,203.0,107.0,0.7,18.7,164.0,159.57,120.01
2018,1,14,15,45,221.0,90.0,0.75,17.7,143.0,135.71,98.92
2018,1,14,16,0,239.0,73.0,0.8,16.7,122.0,109.93,75.9
2018,1,14,16,15,185.0,58.0,0.9,16.35,90.5,75.83,49.48
2018,1,14,16,30,131.0,43.0,1.0,16.0,59.0,47.29,28.65
2018,1,14,16,45,81.5,27.0,1.05,15.65,35.5,23.66,11.71
2018,1,14,17,0,32.0,11.0,1.1,15.3,12.0,10.81,0.0
2018,1,14,17,15,16.0,5.5,1.05,15.35,6.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,7,15,9.5,3.0,1.05,12.1,3.5,0.0,0.0
2018,1,15,7,30,19.0,6.0,1.0,12.4,7.0,11.22,0.0
2018,1,15,7,45,9.5,10.5,0.95,12.65,11.0,13.29,3.75
2018,1,15,8,0,0.0,15.0,0.9,12.9,15.0,14.46,6.37
2018,1,15,8,15,0.5,21.0,0.95,13.4,21.0,20.46,11.71
2018,1,15,8,30,1.0,27.0,1.0,13.9,27.0,26.5,17.01
2018,1,15,8,45,0.5,38.5,1.0,14.45,38.5,37.42,26.38
2018,1,15,9,0,0.0,50.0,1.0,15.0,50.0,48.3,35.6
2018,1,15,9,15,0.0,68.5,1.05,15.3,68.5,66.51,50.9
2018,1,15,9,30,0.0,87.0,1.1,15.6,87.0,85.41,66.57
2018,1,15,9,45,0.0,83.5,1.15,15.95,83.5,81.33,62.92
2018,1,15,10,0,0.0,80.0,1.2,16.3,80.0,77.51,59.54
2018,1,15,10,15,2.5,100.0,1.4,16.8,101.0,99.38,77.46
2018,1,15,10,30,5.0,120.0,1.6,17.3,122.0,121.45,95.3
2018,1,15,10,45,88.0,169.5,1.75,17.8,213.5,235.8,189.21
2018,1,15,11,0,171.0,219.0,1.9,18.3,305.0,355.88,283.89
2018,1,15,11,15,152.0,226.0,1.9,18.55,304.0,349.92,277.65
2018,1,15,11,30,133.0,233.0,1.9,18.8,303.0,343.3,271.56
2018,1,15,11,45,128.5,239.0,1.95,19.05,307.5,345.14,272.47
2018,1,15,12,0,124.0,245.0,2.0,19.3,312.0,346.54,273.02
2018,1,15,12,15,179.0,241.5,1.8,19.1,338.0,377.45,297.67
2018,1,15,12,30,234.0,238.0,1.6,18.9,364.0,406.62,320.39
2018,1,15,12,45,301.5,225.5,1.45,18.65,385.5,437.81,344.62
2018,1,15,13,0,369.0,213.0,1.3,18.4,407.0,459.42,361.21
2018,1,15,13,15,324.5,213.5,1.15,18.05,380.5,422.95,332.56
2018,1,15,13,30,280.0,214.0,1.0,17.7,354.0,387.59,305.02
2018,1,15,13,45,380.0,185.0,0.85,17.35,366.5,402.55,317.16
2018,1,15,14,0,480.0,156.0,0.7,17.0,379.0,414.73,325.78
2018,1,15,14,15,373.0,163.0,0.65,16.75,329.5,348.01,273.52
2018,1,15,14,30,266.0,170.0,0.6,16.5,280.0,292.08,229.76
2018,1,15,14,45,229.0,156.5,0.6,16.3,245.5,251.27,197.57
2018,1,15,15,0,192.0,143.0,0.6,16.1,211.0,211.34,165.61
2018,1,15,15,15,228.0,124.5,0.6,16.1,196.0,196.13,151.67
2018,1,15,15,30,264.0,106.0,0.6,16.1,181.0,175.56,132.4
2018,1,15,15,45,261.0,89.5,0.7,15.4,154.0,144.67,105.73
2018,1,15,16,0,258.0,73.0,0.8,14.7,127.0,114.1,79.22
2018,1,15,16,15,217.5,58.5,0.9,14.25,96.5,80.47,52.39
2018,1,15,16,30,177.0,44.0,1.0,13.8,66.0,50.94,30.35
2018,1,15,16,45,124.0,29.0,1.05,13.4,41.5,24.92,11.6
2018,1,15,17,0,71.0,14.0,1.1,13.0,17.0,13.76,0.0
2018,1,15,17,15,35.5,7.0,1.05,12.85,8.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.55,12.85,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.5,13.1,8.0,10.95,0.0
2018,1,16,7,45,5.5,14.5,0.5,13.35,14.5,15.89,5.8
2018,1,16,8,0,0.0,21.0,0.5,13.6,21.0,20.26,11.18
2018,1,16,8,15,0.0,29.0,0.55,13.9,29.0,27.99,18.07
2018,1,16,8,30,0.0,37.0,0.6,14.2,37.0,35.73,24.85
2018,1,16,8,45,35.5,65.0,0.65,14.45,75.0,84.56,66.55
2018,1,16,9,0,71.0,93.0,0.7,14.7,113.0,141.9,114.73
2018,1,16,9,15,91.5,110.0,0.75,15.15,140.0,174.04,141.18
2018,1,16,9,30,112.0,127.0,0.8,15.6,167.0,207.04,167.97
2018,1,16,9,45,146.5,151.5,0.9,16.05,209.0,258.19,209.02
2018,1,16,10,0,181.0,176.0,1.0,16.5,251.0,310.36,249.97
2018,1,16,10,15,210.0,187.0,1.0,16.75,280.0,343.7,275.58
2018,1,16,10,30,239.0,198.0,1.0,17.0,309.0,385.25,307.09
2018,1,16,10,45,167.0,195.5,1.0,17.2,275.0,326.66,260.04
2018,1,16,11,0,95.0,193.0,1.0,17.4,241.0,266.67,211.79
2018,1,16,11,15,133.5,199.0,0.95,17.5,268.5,306.9,243.85
2018,1,16,11,30,172.0,205.0,0.9,17.6,296.0,339.45,269.03
2018,1,16,11,45,174.0,217.0,0.85,17.65,310.0,352.59,278.28
2018,1,16,12,0,176.0,229.0,0.8,17.7,324.0,364.98,287.03
2018,1,16,12,15,107.5,221.5,0.75,17.7,279.5,307.27,241.24
2018,1,16,12,30,39.0,214.0,0.7,17.7,235.0,244.78,191.64
2018,1,16,12,45,153.5,196.0,0.7,17.75,277.5,304.54,240.86
2018,1,16,13,0,268.0,178.0,0.7,17.8,320.0,359.24,284.2
2018,1,16,13,15,404.0,163.5,0.8,17.75,370.5,425.07,335.48
2018,1,16,13,30,540.0,149.0,0.9,17.7,421.0,476.86,374.97
2018,1,16,13,45,298.0,150.5,1.0,17.65,299.5,322.28,255.42
2018,1,16,14,0,56.0,152.0,1.1,17.6,178.0,180.22,142.19
2018,1,16,14,15,174.5,155.0,1.05,17.45,229.0,241.43,192.13
2018,1,16,14,30,293.0,158.0,1.0,17.3,280.0,292.72,231.45
2018,1,16,14,45,220.5,143.0,0.95,17.15,230.5,234.88,184.91
2018,1,16,15,0,148.0,128.0,0.9,17.0,181.0,181.0,141.92
2018,1,16,15,15,94.5,112.5,0.9,17.0,145.0,141.14,109.94
2018,1,16,15,30,41.0,97.0,0.9,17.0,109.0,105.32,81.46
2018,1,16,15,45,40.5,88.5,0.85,16.2,98.5,94.44,72.38
2018,1,16,16,0,40.0,80.0,0.8,15.4,88.0,83.43,62.94
2018,1,16,16,15,28.5,62.0,0.85,15.05,67.0,62.26,45.32
2018,1,16,16,30,17.0,44.0,0.9,14.7,46.0,42.53,28.86
2018,1,16,16,45,17.5,28.0,0.95,14.3,29.5,26.26,13.75
2018,1,16,17,0,18.0,12.0,1.0,13.9,13.0,11.8,0.0
2018,1,16,17,15,9.0,6.0,1.0,13.7,6.5,5.9,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,7,15,35.5,7.0,0.85,11.85,8.5,0.0,0.0
2018,1,17,7,30,71.0,14.0,0.9,12.2,17.0,33.76,0.0
2018,1,17,7,45,129.5,29.5,0.9,12.55,42.5,91.97,59.22
2018,1,17,8,0,188.0,45.0,0.9,12.9,68.0,138.08,105.25
2018,1,17,8,15,229.5,59.0,0.95,13.25,99.0,178.23,141.18
2018,1,17,8,30,271.0,73.0,1.0,13.6,130.0,221.49,178.86
2018,1,17,8,45,311.5,86.0,1.0,13.95,165.0,265.68,216.4
2018,1,17,9,0,352.0,99.0,1.0,14.3,200.0,311.97,254.63
2018,1,17,9,15,375.0,111.5,1.05,14.7,233.0,349.58,284.98
2018,1,17,9,30,398.0,124.0,1.1,15.1,266.0,387.4,314.76
2018,1,17,9,45,450.0,127.5,1.15,15.5,303.5,432.7,350.12
2018,1,17,10,0,502.0,131.0,1.2,15.9,341.0,479.05,385.52
2018,1,17,10,15,521.5,137.0,1.15,16.2,368.5,507.4,405.88
2018,1,17,10,30,541.0,143.0,1.1,16.5,396.0,534.58,425.07
2018,1,17,10,45,522.5,156.5,1.05,16.8,410.5,542.73,429.2
2018,1,17,11,0,504.0,170.0,1.0,17.1,425.0,548.38,431.55
2018,1,17,11,15,550.5,162.0,0.9,17.35,448.0,573.47,449.09
2018,1,17,11,30,597.0,154.0,0.8,17.6,471.0,600.04,467.01
2018,1,17,11,45,622.5,148.0,0.7,17.9,483.0,609.15,471.77
2018,1,17,12,0,648.0,142.0,0.6,18.2,495.0,615.66,474.71
2018,1,17,12,15,583.0,162.0,0.6,18.4,479.5,582.07,448.89
2018,1,17,12,30,518.0,182.0,0.6,18.6,464.0,551.01,425.12
2018,1,17,12,45,533.5,174.5,0.6,18.8,461.5,543.14,419.45
2018,1,17,13,0,549.0,167.0,0.6,19.0,459.0,532.91,411.7
2018,1,17,13,15,600.0,147.5,0.7,19.1,458.5,531.88,412.0
2018,1,17,13,30,651.0,128.0,0.8,19.2,458.0,524.14,406.97
2018,1,17,13,45,658.0,119.0,0.9,19.3,440.5,497.91,387.5
2018,1,17,14,0,665.0,110.0,1.0,19.4,423.0,469.32,365.77
2018,1,17,14,15,630.0,110.5,1.0,19.3,392.5,427.7,333.12
2018,1,17,14,30,595.0,111.0,1.0,19.2,362.0,386.85,300.51
2018,1,17,14,45,554.0,108.5,0.95,19.1,327.0,341.7,263.87
2018,1,17,15,0,513.0,106.0,0.9,19.0,292.0,297.19,227.21
2018,1,17,15,15,550.0,87.5,0.9,19.0,266.5,267.34,200.1
2018,1,17,15,30,587.0,69.0,0.9,19.0,241.0,231.62,167.02
2018,1,17,15,45,554.5,61.5,0.8,17.9,203.5,186.71,128.49
2018,1,17,16,0,522.0,54.0,0.7,16.8,166.0,144.23,92.36
2018,1,17,16,15,423.5,47.5,0.75,16.3,124.5,97.3,56.97
2018,1,17,16,30,325.0,41.0,0.8,15.8,83.0,60.3,32.4
2018,1,17,16,45,241.0,29.0,0.85,15.3,53.5,28.36,13.12
2018,1,17,17,0,157.0,17.0,0.9,14.8,24.0,16.71,0.0
2018,1,17,17,15,78.5,8.5,0.9,14.6,12.0,8.36,0.0
2018,1,17,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,18,7,15,26.0,7.0,0.95,11.25,8.0,0.0,0.0
2018,1,18,7,30,52.0,14.0,1.0,11.8,16.0,28.45,0.0
2018,1,18,7,45,85.5,30.0,1.05,12.4,38.5,72.48,46.5
2018,1,18,8,0,119.0,46.0,1.1,13.0,61.0,107.39,81.44
2018,1,18,8,15,149.0,62.5,1.15,13.45,89.0,142.9,112.98
2018,1,18,8,30,179.0,79.0,1.2,13.9,117.0,180.49,145.66
2018,1,18,8,45,224.0,93.5,1.25,14.35,151.5,224.8,183.27
2018,1,18,9,0,269.0,108.0,1.3,14.8,186.0,271.85,222.34
2018,1,18,9,15,308.5,120.0,1.4,15.35,221.5,315.06,257.49
2018,1,18,9,30,348.0,132.0,1.5,15.9,257.0,359.83,293.15
2018,1,18,9,45,382.0,140.5,1.6,16.4,290.5,406.4,329.38
2018,1,18,10,0,416.0,149.0,1.7,16.9,324.0,445.47,359.27
2018,1,18,10,15,415.0,161.5,1.75,17.1,346.0,465.91,374.2
2018,1,18,10,30,414.0,174.0,1.8,17.3,368.0,484.71,387.77
2018,1,18,10,45,402.5,185.5,1.9,17.55,382.0,493.53,393.62
2018,1,18,11,0,391.0,197.0,2.0,17.8,396.0,492.74,392.39
2018,1,18,11,15,344.0,213.5,2.1,17.8,392.5,478.99,380.87
2018,1,18,11,30,297.0,230.0,2.2,17.8,389.0,463.43,367.98
2018,1,18,11,45,323.0,229.0,2.35,17.8,404.0,478.4,380.06
2018,1,18,12,0,349.0,228.0,2.5,17.8,419.0,492.03,390.92
2018,1,18,12,15,351.5,227.0,2.55,17.75,419.5,487.93,387.74
2018,1,18,12,30,354.0,226.0,2.6,17.7,420.0,482.52,383.66
2018,1,18,12,45,421.5,206.5,2.65,17.6,434.5,504.74,401.79
2018,1,18,13,0,489.0,187.0,2.7,17.5,449.0,517.28,412.31
2018,1,18,13,15,532.0,169.0,2.7,17.4,447.0,511.88,408.57
2018,1,18,13,30,575.0,151.0,2.7,17.3,445.0,502.72,401.76
2018,1,18,13,45,566.5,146.5,2.7,17.25,425.5,474.79,379.52
2018,1,18,14,0,558.0,142.0,2.7,17.2,406.0,445.7,356.08
2018,1,18,14,15,570.5,128.5,2.7,17.0,384.5,418.66,334.08
2018,1,18,14,30,583.0,115.0,2.7,16.8,363.0,387.27,307.95
2018,1,18,14,45,579.5,105.5,2.75,16.6,334.5,350.91,277.15
2018,1,18,15,0,576.0,96.0,2.8,16.4,306.0,313.55,244.67
2018,1,18,15,15,516.0,92.5,2.8,16.4,265.0,262.94,201.54
2018,1,18,15,30,456.0,89.0,2.8,16.4,224.0,215.69,161.14
2018,1,18,15,45,415.0,79.0,2.55,15.65,187.5,172.7,124.24
2018,1,18,16,0,374.0,69.0,2.3,14.9,151.0,133.21,90.74
2018,1,18,16,15,328.0,56.5,2.15,14.5,116.5,94.47,59.34
2018,1,18,16,30,282.0,44.0,2.0,14.1,82.0,60.26,34.04
2018,1,18,16,45,196.0,30.5,1.85,13.65,52.0,29.05,14.24
2018,1,18,17,0,110.0,17.0,1.7,13.2,22.0,13.36,0.0
2018,1,18,17,15,55.0,8.5,1.75,13.1,11.0,8.36,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,19,7,15,0.0,2.0,1.7,8.75,2.0,1.97,0.0
2018,1,19,7,30,0.0,4.0,1.9,9.2,4.0,3.93,0.0
2018,1,19,7,45,0.0,8.0,2.1,9.65,8.0,7.71,0.19
2018,1,19,8,0,0.0,12.0,2.3,10.1,12.0,11.57,4.08
2018,1,19,8,15,0.0,18.0,2.35,10.35,18.0,17.36,9.24
2018,1,19,8,30,0.0,24.0,2.4,10.6,24.0,23.15,14.38
2018,1,19,8,45,0.0,42.0,2.5,10.8,42.0,40.56,29.49
2018,1,19,9,0,0.0,60.0,2.6,11.0,60.0,57.99,44.5
2018,1,19,9,15,17.5,98.5,2.6,11.2,105.0,108.27,87.63
2018,1,19,9,30,35.0,137.0,2.6,11.4,150.0,166.67,136.84
2018,1,19,9,45,156.0,151.5,2.6,11.6,216.5,264.51,219.83
2018,1,19,10,0,277.0,166.0,2.6,11.8,283.0,368.62,305.63
2018,1,19,10,15,520.5,132.0,2.65,11.95,371.0,503.2,415.91
2018,1,19,10,30,764.0,98.0,2.7,12.1,459.0,641.08,524.81
2018,1,19,10,45,825.0,88.5,2.75,12.2,495.0,678.86,552.89
2018,1,19,11,0,886.0,79.0,2.8,12.3,531.0,713.35,577.87
2018,1,19,11,15,822.5,94.5,2.85,12.4,524.0,694.29,562.67
2018,1,19,11,30,759.0,110.0,2.9,12.5,517.0,669.54,543.32
2018,1,19,11,45,692.5,123.0,2.95,12.6,499.0,634.71,515.7
2018,1,19,12,0,626.0,136.0,3.0,12.7,481.0,597.41,486.03
2018,1,19,12,15,622.5,136.5,3.05,12.7,479.5,588.51,479.17
2018,1,19,12,30,619.0,137.0,3.1,12.7,478.0,577.39,470.36
2018,1,19,12,45,694.5,124.0,3.2,12.7,502.0,601.9,490.11
2018,1,19,13,0,770.0,111.0,3.3,12.7,526.0,621.26,505.38
2018,1,19,13,15,814.5,98.0,3.35,12.6,526.5,614.74,500.41
2018,1,19,13,30,859.0,85.0,3.4,12.5,527.0,604.78,492.53
2018,1,19,13,45,867.0,80.0,3.45,12.4,509.5,577.67,470.57
2018,1,19,14,0,875.0,75.0,3.5,12.3,492.0,547.48,445.65
2018,1,19,14,15,859.0,73.0,3.5,12.15,462.0,505.57,410.7
2018,1,19,14,30,843.0,71.0,3.5,12.0,432.0,462.48,373.95
2018,1,19,14,45,819.5,69.0,3.5,11.85,396.5,415.36,333.05
2018,1,19,15,0,796.0,67.0,3.5,11.7,361.0,368.23,291.14
2018,1,19,15,15,705.5,71.0,3.5,11.7,310.0,305.06,236.39
2018,1,19,15,30,615.0,75.0,3.5,11.7,259.0,248.98,187.58
2018,1,19,15,45,565.5,67.0,3.2,11.1,216.0,198.0,142.51
2018,1,19,16,0,516.0,59.0,2.9,10.5,173.0,151.13,101.63
2018,1,19,16,15,490.0,50.0,2.7,10.0,139.0,110.76,67.09
2018,1,19,16,30,464.0,41.0,2.5,9.5,105.0,72.67,38.15
2018,1,19,16,45,316.0,31.0,2.3,9.05,67.0,33.36,16.12
2018,1,19,17,0,168.0,21.0,2.1,8.6,29.0,16.69,0.0
2018,1,19,17,15,84.0,10.5,2.1,8.45,14.5,10.32,0.0
2018,1,19,17,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.75,6.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.65,6.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,7,15,105.5,9.5,3.0,6.3,13.5,9.34,0.0
2018,1,20,7,30,211.0,19.0,3.1,6.6,27.0,78.73,0.0
2018,1,20,7,45,324.0,28.0,3.2,6.95,60.0,155.88,107.84
2018,1,20,8,0,437.0,37.0,3.3,7.3,93.0,223.05,175.44
2018,1,20,8,15,471.0,47.0,3.45,7.75,129.0,267.0,217.83
2018,1,20,8,30,505.0,57.0,3.6,8.2,165.0,312.82,260.21
2018,1,20,8,45,548.0,66.0,3.7,8.65,206.5,363.39,305.12
2018,1,20,9,0,591.0,75.0,3.8,9.1,248.0,415.58,350.01
2018,1,20,9,15,656.0,76.0,3.85,9.45,293.5,472.2,397.63
2018,1,20,9,30,721.0,77.0,3.9,9.8,339.0,530.65,445.56
2018,1,20,9,45,780.0,74.0,3.9,10.2,383.0,579.71,484.92
2018,1,20,10,0,839.0,71.0,3.9,10.6,427.0,631.64,525.6
2018,1,20,10,15,872.5,68.5,3.9,10.85,461.5,662.7,549.42
2018,1,20,10,30,906.0,66.0,3.9,11.1,496.0,695.99,573.49
2018,1,20,10,45,916.0,67.5,3.9,11.35,520.0,715.56,586.84
2018,1,20,11,0,926.0,69.0,3.9,11.6,544.0,732.07,597.95
2018,1,20,11,15,911.5,75.0,3.9,11.7,554.5,733.23,597.83
2018,1,20,11,30,897.0,81.0,3.9,11.8,565.0,730.86,595.27
2018,1,20,11,45,899.5,81.5,3.9,11.95,573.0,730.96,594.65
2018,1,20,12,0,902.0,82.0,3.9,12.1,581.0,727.76,591.66
2018,1,20,12,15,916.5,78.5,3.95,12.15,586.0,725.14,589.68
2018,1,20,12,30,931.0,75.0,4.0,12.2,591.0,718.96,585.13
2018,1,20,12,45,923.0,76.5,4.0,12.25,582.5,699.7,570.61
2018,1,20,13,0,915.0,78.0,4.0,12.3,574.0,677.51,552.88
2018,1,20,13,15,898.0,79.5,4.0,12.3,555.5,646.96,528.45
2018,1,20,13,30,881.0,81.0,4.0,12.3,537.0,616.2,503.49
2018,1,20,13,45,837.0,86.5,4.0,12.25,505.0,570.28,466.26
2018,1,20,14,0,793.0,92.0,4.0,12.2,473.0,524.35,428.49
2018,1,20,14,15,821.5,81.5,3.95,12.05,455.5,498.47,406.29
2018,1,20,14,30,850.0,71.0,3.9,11.9,438.0,468.31,379.6
2018,1,20,14,45,829.0,68.5,3.9,11.75,402.5,421.35,338.68
2018,1,20,15,0,808.0,66.0,3.9,11.6,367.0,374.16,296.59
2018,1,20,15,15,777.0,63.0,3.9,11.6,326.5,323.22,250.51
2018,1,20,15,30,746.0,60.0,3.9,11.6,286.0,273.58,204.84
2018,1,20,15,45,701.5,55.5,3.35,10.9,242.5,220.91,157.24
2018,1,20,16,0,657.0,51.0,2.8,10.2,199.0,171.6,113.25
2018,1,20,16,15,549.5,47.0,2.55,9.6,152.0,117.09,69.93
2018,1,20,16,30,442.0,43.0,2.3,9.0,105.0,74.22,40.15
2018,1,20,16,45,311.5,32.0,2.05,8.45,67.5,35.1,17.38
2018,1,20,17,0,181.0,21.0,1.8,7.9,30.0,17.27,0.0
2018,1,20,17,15,90.5,10.5,1.75,7.7,15.0,10.32,0.0
2018,1,20,17,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.5,0.8,6.15,11.0,8.36,0.0
2018,1,21,7,30,132.0,17.0,0.8,6.6,22.0,54.43,0.0
2018,1,21,7,45,219.0,30.0,0.8,7.0,52.5,124.02,86.31
2018,1,21,8,0,306.0,43.0,0.8,7.4,83.0,180.25,141.19
2018,1,21,8,15,383.5,53.0,0.75,8.0,123.0,237.46,191.94
2018,1,21,8,30,461.0,63.0,0.7,8.6,163.0,299.95,245.7
2018,1,21,8,45,606.0,59.5,0.65,9.2,220.5,385.69,316.5
2018,1,21,9,0,751.0,56.0,0.6,9.8,278.0,477.39,389.37
2018,1,21,9,15,781.5,59.0,0.65,10.5,318.5,522.18,424.11
2018,1,21,9,30,812.0,62.0,0.7,11.2,359.0,566.45,457.71
2018,1,21,9,45,832.5,64.5,0.8,11.9,395.0,603.02,485.04
2018,1,21,10,0,853.0,67.0,0.9,12.6,431.0,637.85,510.46
2018,1,21,10,15,867.0,69.0,0.9,12.95,461.5,661.63,526.79
2018,1,21,10,30,881.0,71.0,0.9,13.3,492.0,686.98,543.25
2018,1,21,10,45,889.0,73.0,0.95,13.65,515.0,705.48,555.25
2018,1,21,11,0,897.0,75.0,1.0,14.0,538.0,720.96,565.2
2018,1,21,11,15,902.0,76.5,1.1,14.15,554.0,730.61,572.11
2018,1,21,11,30,907.0,78.0,1.2,14.3,570.0,737.0,576.86
2018,1,21,11,45,908.0,78.5,1.25,14.45,577.5,736.11,576.01
2018,1,21,12,0,909.0,79.0,1.3,14.6,585.0,731.9,573.01
2018,1,21,12,15,874.5,89.0,1.4,14.65,576.0,713.61,560.77
2018,1,21,12,30,840.0,99.0,1.5,14.7,567.0,689.07,543.81
2018,1,21,12,45,872.5,88.5,1.55,14.8,569.5,684.8,541.14
2018,1,21,13,0,905.0,78.0,1.6,14.9,572.0,673.81,533.26
2018,1,21,13,15,892.0,79.0,1.65,14.8,555.0,645.42,512.1
2018,1,21,13,30,879.0,80.0,1.7,14.7,538.0,616.65,490.31
2018,1,21,13,45,794.5,91.5,1.75,14.65,492.5,554.0,442.11
2018,1,21,14,0,710.0,103.0,1.8,14.6,447.0,494.32,395.48
2018,1,21,14,15,674.0,104.0,1.8,14.45,415.0,450.81,360.67
2018,1,21,14,30,638.0,105.0,1.8,14.3,383.0,408.01,325.59
2018,1,21,14,45,594.0,104.5,1.8,14.1,347.0,361.41,286.96
2018,1,21,15,0,550.0,104.0,1.8,13.9,311.0,317.01,249.44
2018,1,21,15,15,433.0,107.5,1.8,13.9,259.5,253.5,197.19
2018,1,21,15,30,316.0,111.0,1.8,13.9,208.0,200.05,153.71
2018,1,21,15,45,292.0,96.0,1.45,12.95,175.0,162.96,121.92
2018,1,21,16,0,268.0,81.0,1.1,12.0,142.0,127.95,91.91
2018,1,21,16,15,275.0,63.0,1.1,11.7,114.0,96.37,63.98
2018,1,21,16,30,282.0,45.0,1.1,11.4,86.0,63.72,37.0
2018,1,21,16,45,229.5,33.0,1.15,11.1,58.5,34.07,17.6
2018,1,21,17,0,177.0,21.0,1.2,10.8,31.0,17.04,0.0
2018,1,21,17,15,88.5,10.5,1.15,10.8,15.5,10.32,0.0
2018,1,21,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
