Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,15,848.5,62.5,2.6,16.2,402.0,612.61,496.2
2018,2,11,9,30,873.0,65.0,2.7,16.6,446.0,653.33,526.97
2018,2,11,9,45,889.5,67.5,2.85,17.0,484.5,691.23,553.69
2018,2,11,10,0,906.0,70.0,3.0,17.4,523.0,727.01,578.44
2018,2,11,10,15,917.5,71.5,3.1,17.65,555.0,755.61,597.81
2018,2,11,10,30,929.0,73.0,3.2,17.9,587.0,781.4,615.13
2018,2,11,10,45,937.0,74.5,3.3,18.1,612.5,801.52,628.48
2018,2,11,11,0,945.0,76.0,3.4,18.3,638.0,818.37,639.59
2018,2,11,11,15,945.5,78.0,3.5,18.3,653.5,826.56,645.1
2018,2,11,11,30,946.0,80.0,3.6,18.3,669.0,831.18,648.26
2018,2,11,11,45,849.5,113.0,3.7,18.3,648.0,795.01,622.29
2018,2,11,12,0,753.0,146.0,3.8,18.3,627.0,753.33,592.46
2018,2,11,12,15,695.5,165.5,3.8,18.05,610.5,722.25,569.6
2018,2,11,12,30,638.0,185.0,3.8,17.8,594.0,689.07,544.31
2018,2,11,12,45,550.5,210.0,3.85,17.5,560.5,636.16,503.92
2018,2,11,13,0,463.0,235.0,3.9,17.2,527.0,586.6,465.56
2018,2,11,13,15,339.0,257.0,3.75,16.95,468.0,505.1,401.57
2018,2,11,13,30,215.0,279.0,3.6,16.7,409.0,429.29,341.21
2018,2,11,13,45,221.5,247.5,3.5,16.4,377.5,393.11,314.2
2018,2,11,14,0,228.0,216.0,3.4,16.1,346.0,360.08,289.03
2018,2,11,14,15,501.0,156.0,3.45,15.7,422.0,448.93,362.38
2018,2,11,14,30,774.0,96.0,3.5,15.3,498.0,514.03,413.79
2018,2,11,14,45,765.0,94.0,3.5,14.95,468.5,474.25,380.49
2018,2,11,15,0,756.0,92.0,3.5,14.6,439.0,432.86,345.46
2018,2,11,15,15,737.5,85.5,3.5,14.6,398.5,382.46,301.92
2018,2,11,15,30,719.0,79.0,3.5,14.6,358.0,332.31,257.54
2018,2,11,15,45,520.5,93.5,3.9,13.75,282.5,249.05,190.38
2018,2,11,16,0,322.0,108.0,4.3,12.9,207.0,183.56,139.28
2018,2,11,16,15,249.5,96.0,4.2,12.35,165.0,139.09,102.81
2018,2,11,16,30,177.0,84.0,4.1,11.8,123.0,102.27,73.87
2018,2,11,16,45,135.5,65.5,3.95,11.25,91.0,70.16,48.64
2018,2,11,17,0,94.0,47.0,3.8,10.7,59.0,44.26,29.55
2018,2,11,17,15,54.5,29.5,3.8,10.4,36.0,25.77,14.36
2018,2,11,17,30,15.0,12.0,3.8,10.1,13.0,11.8,0.0
2018,2,11,17,45,7.5,6.0,3.8,9.8,6.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,45,18.5,3.5,2.8,7.6,3.5,0.0,0.0
2018,2,12,7,0,37.0,7.0,2.9,7.8,7.0,15.56,0.0
2018,2,12,7,15,102.5,19.5,3.0,8.1,28.0,59.39,0.42
2018,2,12,7,30,168.0,32.0,3.1,8.4,49.0,107.78,78.66
2018,2,12,7,45,114.5,44.0,3.15,8.7,58.5,100.93,78.85
2018,2,12,8,0,61.0,56.0,3.2,9.0,68.0,90.06,71.75
2018,2,12,8,15,83.5,77.5,3.2,9.3,98.5,127.53,104.72
2018,2,12,8,30,106.0,99.0,3.2,9.6,129.0,166.43,138.48
2018,2,12,8,45,120.0,118.0,3.15,9.9,157.5,198.92,166.2
2018,2,12,9,0,134.0,137.0,3.1,10.2,186.0,232.06,193.92
2018,2,12,9,15,175.0,156.0,3.05,10.45,228.0,282.66,236.1
2018,2,12,9,30,216.0,175.0,3.0,10.7,270.0,343.4,285.6
2018,2,12,9,45,210.5,177.5,2.95,10.9,276.5,346.92,287.6
2018,2,12,10,0,205.0,180.0,2.9,11.1,283.0,349.61,289.06
2018,2,12,10,15,147.0,188.5,2.9,11.3,265.0,311.33,256.23
2018,2,12,10,30,89.0,197.0,2.9,11.5,247.0,270.72,221.36
2018,2,12,10,45,104.0,218.0,2.85,11.65,278.5,313.55,255.67
2018,2,12,11,0,119.0,239.0,2.8,11.8,310.0,348.23,282.86
2018,2,12,11,15,180.0,255.5,2.8,11.95,366.5,413.51,335.22
2018,2,12,11,30,241.0,272.0,2.8,12.1,423.0,486.64,392.39
2018,2,12,11,45,265.0,276.0,2.8,12.2,444.5,507.79,408.33
2018,2,12,12,0,289.0,280.0,2.8,12.3,466.0,527.73,423.54
2018,2,12,12,15,273.0,276.0,2.8,12.35,452.0,506.8,406.88
2018,2,12,12,30,257.0,272.0,2.8,12.4,438.0,485.22,389.93
2018,2,12,12,45,258.5,275.5,2.8,12.5,441.0,484.09,388.87
2018,2,12,13,0,260.0,279.0,2.8,12.6,444.0,481.88,386.88
2018,2,12,13,15,278.5,272.5,2.8,12.6,445.5,480.04,385.85
2018,2,12,13,30,297.0,266.0,2.8,12.6,447.0,476.39,383.34
2018,2,12,13,45,350.5,245.0,2.8,12.65,451.0,478.38,385.79
2018,2,12,14,0,404.0,224.0,2.8,12.7,455.0,476.19,384.63
2018,2,12,14,15,394.0,213.0,2.75,12.65,429.0,443.06,358.25
2018,2,12,14,30,384.0,202.0,2.7,12.6,403.0,409.65,331.43
2018,2,12,14,45,358.0,183.5,2.7,12.55,361.0,360.78,292.03
2018,2,12,15,0,332.0,165.0,2.7,12.5,319.0,313.47,253.28
2018,2,12,15,15,419.0,142.0,2.7,12.5,318.5,310.68,248.97
2018,2,12,15,30,506.0,119.0,2.7,12.5,318.0,296.96,234.0
2018,2,12,15,45,438.0,112.5,2.5,12.15,270.0,242.69,187.81
2018,2,12,16,0,370.0,106.0,2.3,11.8,222.0,194.63,147.12
2018,2,12,16,15,352.5,90.5,2.1,11.2,186.0,154.78,112.12
2018,2,12,16,30,335.0,75.0,1.9,10.6,150.0,116.55,79.21
2018,2,12,16,45,247.0,61.0,1.7,9.95,109.0,75.25,48.65
2018,2,12,17,0,159.0,47.0,1.5,9.3,68.0,45.24,29.16
2018,2,12,17,15,101.0,30.5,1.5,9.1,42.0,25.31,14.64
2018,2,12,17,30,43.0,14.0,1.5,8.9,16.0,13.76,0.0
2018,2,12,17,45,21.5,7.0,1.55,8.7,8.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,13,6,45,8.0,2.5,1.25,6.3,2.5,0.0,0.0
2018,2,13,7,0,16.0,5.0,1.2,6.7,5.0,8.71,0.0
2018,2,13,7,15,146.5,20.5,1.35,7.4,35.0,74.01,13.96
2018,2,13,7,30,277.0,36.0,1.5,8.1,65.0,149.95,111.33
2018,2,13,7,45,433.5,43.0,1.65,8.8,116.0,231.58,183.59
2018,2,13,8,0,590.0,50.0,1.8,9.5,167.0,327.46,266.21
2018,2,13,8,15,648.0,56.0,2.0,10.2,216.0,388.29,319.67
2018,2,13,8,30,706.0,62.0,2.2,10.9,265.0,449.91,372.17
2018,2,13,8,45,743.0,66.5,2.35,11.6,312.5,503.95,416.7
2018,2,13,9,0,780.0,71.0,2.5,12.3,360.0,558.63,460.25
2018,2,13,9,15,812.0,72.5,2.55,12.75,404.5,606.99,497.73
2018,2,13,9,30,844.0,74.0,2.6,13.2,449.0,654.81,533.79
2018,2,13,9,45,868.5,74.5,2.65,13.6,489.0,695.38,562.52
2018,2,13,10,0,893.0,75.0,2.7,14.0,529.0,729.86,585.97
2018,2,13,10,15,906.0,76.5,2.65,14.25,561.5,759.38,605.33
2018,2,13,10,30,919.0,78.0,2.6,14.5,594.0,786.19,622.56
2018,2,13,10,45,927.5,79.5,2.6,14.75,619.5,806.61,635.44
2018,2,13,11,0,936.0,81.0,2.6,15.0,645.0,823.79,646.08
2018,2,13,11,15,941.0,82.0,2.55,15.1,663.0,834.3,652.05
2018,2,13,11,30,946.0,83.0,2.5,15.2,681.0,841.3,655.7
2018,2,13,11,45,948.0,84.0,2.45,15.35,690.5,842.36,655.19
2018,2,13,12,0,950.0,85.0,2.4,15.5,700.0,839.83,652.35
2018,2,13,12,15,948.5,85.5,2.35,15.6,700.5,830.43,644.97
2018,2,13,12,30,947.0,86.0,2.3,15.7,701.0,817.52,635.34
2018,2,13,12,45,942.5,86.5,2.2,15.75,693.5,798.95,621.58
2018,2,13,13,0,938.0,87.0,2.1,15.8,686.0,777.13,605.67
2018,2,13,13,15,801.5,122.5,2.05,15.8,626.0,698.99,549.39
2018,2,13,13,30,665.0,158.0,2.0,15.8,566.0,622.25,490.89
2018,2,13,13,45,509.5,185.0,1.95,15.75,491.0,525.37,416.61
2018,2,13,14,0,354.0,212.0,1.9,15.7,416.0,434.55,345.62
2018,2,13,14,15,466.5,184.0,1.85,15.6,439.0,460.46,366.77
2018,2,13,14,30,579.0,156.0,1.8,15.5,462.0,472.8,375.86
2018,2,13,14,45,526.5,155.0,1.75,15.35,419.0,419.81,333.41
2018,2,13,15,0,474.0,154.0,1.7,15.2,376.0,369.92,293.18
2018,2,13,15,15,537.0,128.5,1.7,15.2,358.5,346.6,272.51
2018,2,13,15,30,600.0,103.0,1.7,15.2,341.0,317.62,245.61
2018,2,13,15,45,546.0,97.0,1.3,14.55,294.0,263.18,199.19
2018,2,13,16,0,492.0,91.0,0.9,13.9,247.0,212.48,155.82
2018,2,13,16,15,313.0,89.5,0.85,13.5,183.0,146.84,105.72
2018,2,13,16,30,134.0,88.0,0.8,13.1,119.0,101.27,74.33
2018,2,13,16,45,98.0,69.0,0.8,12.65,88.5,71.69,51.11
2018,2,13,17,0,62.0,50.0,0.8,12.2,58.0,46.35,31.77
2018,2,13,17,15,54.0,32.5,0.85,12.0,37.5,28.23,17.21
2018,2,13,17,30,46.0,15.0,0.9,11.8,17.0,14.74,0.0
2018,2,13,17,45,23.0,7.5,0.95,11.55,8.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,14,6,45,8.0,3.5,1.2,7.95,3.5,0.0,0.0
2018,2,14,7,0,16.0,7.0,1.1,8.3,7.0,10.71,0.0
2018,2,14,7,15,170.0,22.5,1.15,9.05,40.0,84.36,26.9
2018,2,14,7,30,324.0,38.0,1.2,9.8,73.0,168.14,125.1
2018,2,14,7,45,478.0,42.5,1.25,10.55,124.0,249.62,196.6
2018,2,14,8,0,632.0,47.0,1.3,11.3,175.0,341.08,274.66
2018,2,14,8,15,688.5,52.5,1.2,12.0,225.0,403.08,327.46
2018,2,14,8,30,745.0,58.0,1.1,12.7,275.0,468.22,380.33
2018,2,14,8,45,781.5,61.5,1.0,13.4,323.0,522.44,422.35
2018,2,14,9,0,818.0,65.0,0.9,14.1,371.0,577.22,462.75
2018,2,14,9,15,710.5,93.5,0.85,14.7,381.5,572.02,456.12
2018,2,14,9,30,603.0,122.0,0.8,15.3,392.0,554.13,440.03
2018,2,14,9,45,518.0,155.5,0.75,15.9,401.5,545.5,430.55
2018,2,14,10,0,433.0,189.0,0.7,16.5,411.0,533.6,418.16
2018,2,14,10,15,387.5,213.0,0.8,16.7,421.0,526.23,411.89
2018,2,14,10,30,342.0,237.0,0.9,16.9,431.0,524.16,409.08
2018,2,14,10,45,497.5,201.5,1.0,17.15,497.0,616.86,479.63
2018,2,14,11,0,653.0,166.0,1.1,17.4,563.0,707.16,545.84
2018,2,14,11,15,693.0,159.0,1.3,17.45,590.5,734.35,566.13
2018,2,14,11,30,733.0,152.0,1.5,17.5,618.0,759.11,584.65
2018,2,14,11,45,623.5,192.5,1.7,17.55,593.0,713.45,551.58
2018,2,14,12,0,514.0,233.0,1.9,17.6,568.0,663.24,514.49
2018,2,14,12,15,580.0,210.5,2.1,17.6,589.5,684.42,532.74
2018,2,14,12,30,646.0,188.0,2.3,17.6,611.0,705.01,549.76
2018,2,14,12,45,619.0,194.5,2.45,17.65,596.5,679.26,530.92
2018,2,14,13,0,592.0,201.0,2.6,17.7,582.0,649.91,509.62
2018,2,14,13,15,636.0,180.0,2.75,17.6,581.0,646.08,508.56
2018,2,14,13,30,680.0,159.0,2.9,17.5,580.0,635.67,502.26
2018,2,14,13,45,598.5,173.0,3.0,17.45,534.0,574.71,455.61
2018,2,14,14,0,517.0,187.0,3.1,17.4,488.0,514.89,409.4
2018,2,14,14,15,361.0,198.5,3.15,17.2,403.5,411.63,328.53
2018,2,14,14,30,205.0,210.0,3.2,17.0,319.0,320.32,255.7
2018,2,14,14,45,482.0,149.0,3.25,16.85,382.5,393.18,314.63
2018,2,14,15,0,759.0,88.0,3.3,16.7,446.0,437.52,347.09
2018,2,14,15,15,800.0,76.5,3.3,16.7,424.0,406.2,318.17
2018,2,14,15,30,841.0,65.0,3.3,16.7,402.0,369.36,283.64
2018,2,14,15,45,810.5,62.0,3.0,15.85,355.5,313.25,234.17
2018,2,14,16,0,780.0,59.0,2.7,15.0,309.0,258.88,185.43
2018,2,14,16,15,733.5,54.5,2.55,14.1,259.5,201.88,135.31
2018,2,14,16,30,687.0,50.0,2.4,13.2,210.0,149.04,90.36
2018,2,14,16,45,609.5,44.0,2.25,12.3,161.0,96.43,51.07
2018,2,14,17,0,532.0,38.0,2.1,11.4,112.0,50.24,24.05
2018,2,14,17,15,379.5,29.0,2.1,11.0,71.0,22.7,13.07
2018,2,14,17,30,227.0,20.0,2.1,10.6,30.0,19.66,0.0
2018,2,14,17,45,113.5,10.0,2.1,10.2,15.0,9.83,0.0
2018,2,14,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.55,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,15,6,45,54.0,5.5,2.2,6.55,6.5,0.0,0.0
2018,2,15,7,0,108.0,11.0,2.3,7.0,13.0,36.95,0.0
2018,2,15,7,15,301.5,22.0,2.55,7.6,50.5,123.55,53.07
2018,2,15,7,30,495.0,33.0,2.8,8.2,88.0,218.44,164.69
2018,2,15,7,45,589.5,39.0,3.0,8.75,137.0,287.5,229.45
2018,2,15,8,0,684.0,45.0,3.2,9.3,186.0,363.84,298.04
2018,2,15,8,15,739.0,49.5,3.25,9.9,237.5,426.42,353.6
2018,2,15,8,30,794.0,54.0,3.3,10.5,289.0,491.92,409.4
2018,2,15,8,45,830.0,57.0,3.4,11.05,338.5,547.32,455.35
2018,2,15,9,0,866.0,60.0,3.5,11.6,388.0,599.27,497.16
2018,2,15,9,15,889.5,62.5,3.55,12.2,433.0,646.29,533.44
2018,2,15,9,30,913.0,65.0,3.6,12.8,478.0,692.12,566.94
2018,2,15,9,45,929.5,67.0,3.65,13.35,518.0,730.92,593.66
2018,2,15,10,0,946.0,69.0,3.7,13.9,558.0,767.46,618.34
2018,2,15,10,15,958.5,70.0,3.7,14.3,591.5,797.34,637.95
2018,2,15,10,30,971.0,71.0,3.7,14.7,625.0,824.29,655.32
2018,2,15,10,45,980.0,71.5,3.7,15.1,651.0,844.82,667.97
2018,2,15,11,0,989.0,72.0,3.7,15.5,677.0,861.93,678.22
2018,2,15,11,15,994.0,72.5,3.65,15.75,695.0,872.32,683.85
2018,2,15,11,30,999.0,73.0,3.6,16.0,713.0,879.01,686.99
2018,2,15,11,45,1002.0,73.0,3.6,16.25,723.0,879.76,686.38
2018,2,15,12,0,1005.0,73.0,3.6,16.5,733.0,876.71,683.26
2018,2,15,12,15,1005.0,73.5,3.55,16.6,734.5,868.05,676.46
2018,2,15,12,30,1005.0,74.0,3.5,16.7,736.0,855.63,667.18
2018,2,15,12,45,1002.5,74.0,3.45,16.8,729.0,837.09,653.69
2018,2,15,13,0,1000.0,74.0,3.4,16.9,722.0,815.02,637.83
2018,2,15,13,15,995.5,74.0,3.4,16.9,706.5,788.11,619.07
2018,2,15,13,30,991.0,74.0,3.4,16.9,691.0,758.01,597.99
2018,2,15,13,45,984.5,72.5,3.35,16.9,667.5,721.97,572.18
2018,2,15,14,0,978.0,71.0,3.3,16.9,644.0,683.22,542.32
2018,2,15,14,15,967.5,70.0,3.3,16.75,613.0,640.13,509.03
2018,2,15,14,30,957.0,69.0,3.3,16.6,582.0,595.03,473.35
2018,2,15,14,45,942.5,67.0,3.25,16.45,544.0,545.12,432.86
2018,2,15,15,0,928.0,65.0,3.2,16.3,506.0,494.04,390.3
2018,2,15,15,15,907.5,62.5,3.2,16.3,462.5,439.11,343.39
2018,2,15,15,30,887.0,60.0,3.2,16.3,419.0,384.14,295.14
2018,2,15,15,45,856.5,57.5,2.7,15.5,371.0,326.32,243.9
2018,2,15,16,0,826.0,55.0,2.2,14.7,323.0,269.04,192.38
2018,2,15,16,15,781.0,51.5,2.05,13.75,272.5,210.68,140.93
2018,2,15,16,30,736.0,48.0,1.9,12.8,222.0,156.26,94.37
2018,2,15,16,45,662.5,42.5,1.7,11.8,171.5,101.49,53.02
2018,2,15,17,0,589.0,37.0,1.5,10.8,121.0,54.7,25.88
2018,2,15,17,15,430.5,28.5,1.55,10.45,77.0,22.0,12.77
2018,2,15,17,30,272.0,20.0,1.6,10.1,33.0,16.58,0.0
2018,2,15,17,45,136.0,10.0,1.65,9.8,16.5,9.83,0.0
2018,2,15,18,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,6,45,54.5,6.0,1.2,8.2,7.0,0.0,0.0
2018,2,16,7,0,109.0,12.0,1.2,8.5,14.0,38.47,0.0
2018,2,16,7,15,277.0,23.5,1.25,9.2,50.0,119.6,59.6
2018,2,16,7,30,445.0,35.0,1.3,9.9,86.0,209.35,157.61
2018,2,16,7,45,540.5,41.5,1.4,10.6,134.0,276.11,218.36
2018,2,16,8,0,636.0,48.0,1.5,11.3,182.0,348.15,281.55
2018,2,16,8,15,698.0,52.0,1.55,12.0,233.0,411.77,336.15
2018,2,16,8,30,760.0,56.0,1.6,12.7,284.0,478.92,391.45
2018,2,16,8,45,794.5,59.5,1.6,13.4,332.5,532.87,434.17
2018,2,16,9,0,829.0,63.0,1.6,14.1,381.0,587.21,475.52
2018,2,16,9,15,852.5,65.5,1.7,14.65,425.0,633.28,510.12
2018,2,16,9,30,876.0,68.0,1.8,15.2,469.0,673.98,539.3
2018,2,16,9,45,893.0,70.5,1.9,15.8,508.5,712.74,565.44
2018,2,16,10,0,910.0,73.0,2.0,16.4,548.0,749.38,589.71
2018,2,16,10,15,922.0,75.0,2.05,16.7,581.0,779.31,609.24
2018,2,16,10,30,934.0,77.0,2.1,17.0,614.0,806.41,626.7
2018,2,16,10,45,942.0,78.5,2.15,17.3,640.0,826.77,639.43
2018,2,16,11,0,950.0,80.0,2.2,17.6,666.0,843.83,649.95
2018,2,16,11,15,955.0,80.5,2.2,17.85,683.5,853.92,655.44
2018,2,16,11,30,960.0,81.0,2.2,18.1,701.0,860.45,658.64
2018,2,16,11,45,962.5,82.0,2.2,18.3,711.0,861.9,658.65
2018,2,16,12,0,965.0,83.0,2.2,18.5,721.0,859.67,656.32
2018,2,16,12,15,965.5,83.0,2.2,18.65,722.5,851.1,649.93
2018,2,16,12,30,966.0,83.0,2.2,18.8,724.0,838.91,641.24
2018,2,16,12,45,964.0,83.5,2.15,18.9,717.5,821.8,629.01
2018,2,16,13,0,962.0,84.0,2.1,19.0,711.0,801.27,614.55
2018,2,16,13,15,957.0,83.0,2.1,19.0,695.0,773.68,595.87
2018,2,16,13,30,952.0,82.0,2.1,19.0,679.0,743.07,575.07
2018,2,16,13,45,943.5,81.0,2.1,19.05,655.5,707.29,550.04
2018,2,16,14,0,935.0,80.0,2.1,19.1,632.0,669.04,521.51
2018,2,16,14,15,924.0,78.5,2.1,18.95,601.5,626.53,489.61
2018,2,16,14,30,913.0,77.0,2.1,18.8,571.0,582.18,455.49
2018,2,16,14,45,898.0,75.0,2.1,18.65,534.0,533.67,417.28
2018,2,16,15,0,883.0,73.0,2.1,18.5,497.0,484.16,377.13
2018,2,16,15,15,860.5,71.0,2.1,18.5,454.0,430.43,332.33
2018,2,16,15,30,838.0,69.0,2.1,18.5,411.0,377.06,286.54
2018,2,16,15,45,807.5,65.5,1.75,17.45,364.0,320.28,237.55
2018,2,16,16,0,777.0,62.0,1.4,16.4,317.0,265.26,189.11
2018,2,16,16,15,730.5,57.0,1.45,15.55,267.0,207.54,139.24
2018,2,16,16,30,684.0,52.0,1.5,14.7,217.0,154.02,94.08
2018,2,16,16,45,608.5,46.0,1.55,13.8,167.5,101.27,54.46
2018,2,16,17,0,533.0,40.0,1.6,12.9,118.0,54.68,26.46
2018,2,16,17,15,393.0,30.5,1.6,12.55,76.0,23.71,14.25
2018,2,16,17,30,253.0,21.0,1.6,12.2,34.0,17.39,0.0
2018,2,16,17,45,126.5,10.5,1.65,11.8,17.0,10.32,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,17,6,45,85.0,7.5,1.15,9.55,9.5,0.0,0.0
2018,2,17,7,0,170.0,15.0,1.1,9.9,19.0,56.81,0.0
2018,2,17,7,15,339.0,24.5,1.15,10.6,56.5,140.88,78.01
2018,2,17,7,30,508.0,34.0,1.2,11.3,94.0,227.46,170.9
2018,2,17,7,45,593.5,40.5,1.3,12.05,143.0,294.61,231.83
2018,2,17,8,0,679.0,47.0,1.4,12.8,192.0,368.39,295.98
2018,2,17,8,15,730.5,51.0,1.35,13.4,242.5,428.95,347.43
2018,2,17,8,30,782.0,55.0,1.3,14.0,293.0,492.1,398.6
2018,2,17,8,45,814.5,58.5,1.25,14.65,341.5,545.92,440.28
2018,2,17,9,0,847.0,62.0,1.2,15.3,390.0,599.93,480.3
2018,2,17,9,15,870.0,64.5,1.15,15.85,434.5,642.32,510.48
2018,2,17,9,30,893.0,67.0,1.1,16.4,479.0,687.41,540.46
2018,2,17,9,45,909.0,69.0,1.05,16.9,518.5,725.45,564.05
2018,2,17,10,0,925.0,71.0,1.0,17.4,558.0,761.28,585.62
2018,2,17,10,15,936.0,72.5,0.95,17.75,590.5,790.27,602.43
2018,2,17,10,30,947.0,74.0,0.9,18.1,623.0,816.34,617.1
2018,2,17,10,45,954.0,75.5,0.9,18.45,648.5,836.16,628.24
2018,2,17,11,0,961.0,77.0,0.9,18.8,674.0,852.6,637.22
2018,2,17,11,15,965.5,78.0,0.85,19.0,691.5,862.96,641.81
2018,2,17,11,30,970.0,79.0,0.8,19.2,709.0,869.7,644.17
2018,2,17,11,45,971.5,79.5,0.75,19.45,718.5,869.79,642.21
2018,2,17,12,0,973.0,80.0,0.7,19.7,728.0,866.18,638.07
2018,2,17,12,15,973.0,80.0,0.7,19.8,729.0,857.14,631.86
2018,2,17,12,30,973.0,80.0,0.7,19.9,730.0,844.46,623.47
2018,2,17,12,45,970.5,79.5,0.65,20.05,722.5,825.75,610.3
2018,2,17,13,0,968.0,79.0,0.6,20.2,715.0,803.63,595.08
2018,2,17,13,15,963.0,79.0,0.65,20.25,699.5,776.95,578.79
2018,2,17,13,30,958.0,79.0,0.7,20.3,684.0,747.2,560.37
2018,2,17,13,45,950.0,78.0,0.75,20.3,660.5,711.52,537.78
2018,2,17,14,0,942.0,77.0,0.8,20.3,637.0,673.3,511.33
2018,2,17,14,15,931.0,76.0,0.9,20.15,606.5,630.99,481.99
2018,2,17,14,30,920.0,75.0,1.0,20.0,576.0,586.81,450.15
2018,2,17,14,45,904.0,73.0,1.15,19.85,538.5,537.42,413.57
2018,2,17,15,0,888.0,71.0,1.3,19.7,501.0,487.09,374.66
2018,2,17,15,15,866.5,68.5,1.3,19.7,458.0,433.3,330.72
2018,2,17,15,30,845.0,66.0,1.3,19.7,415.0,379.0,285.05
2018,2,17,15,45,813.0,63.5,1.25,18.65,367.5,322.25,237.27
2018,2,17,16,0,781.0,61.0,1.2,17.6,320.0,267.41,189.85
2018,2,17,16,15,733.0,56.5,1.25,16.65,269.5,209.47,140.2
2018,2,17,16,30,685.0,52.0,1.3,15.7,219.0,155.89,95.24
2018,2,17,16,45,610.0,46.0,1.3,14.7,169.5,102.88,55.37
2018,2,17,17,0,535.0,40.0,1.3,13.7,120.0,56.0,26.9
2018,2,17,17,15,398.0,31.0,1.35,13.25,78.0,23.97,14.58
2018,2,17,17,30,261.0,22.0,1.4,12.8,36.0,18.21,0.0
2018,2,17,17,45,130.5,11.0,1.45,12.35,18.0,10.81,0.0
2018,2,17,18,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,18,6,45,66.0,8.0,3.3,9.4,9.5,0.0,0.0
2018,2,18,7,0,132.0,16.0,3.4,9.5,19.0,48.77,0.0
2018,2,18,7,15,286.0,27.5,3.55,9.8,56.0,129.76,77.93
2018,2,18,7,30,440.0,39.0,3.7,10.1,93.0,214.59,164.44
2018,2,18,7,45,528.0,46.5,3.85,10.35,140.5,280.26,225.04
2018,2,18,8,0,616.0,54.0,4.0,10.6,188.0,353.25,290.44
2018,2,18,8,15,668.0,60.0,4.15,10.95,238.0,413.49,343.98
2018,2,18,8,30,720.0,66.0,4.3,11.3,288.0,473.97,396.13
2018,2,18,8,45,662.5,82.5,4.4,11.6,312.0,491.28,411.11
2018,2,18,9,0,605.0,99.0,4.5,11.9,336.0,499.19,417.49
2018,2,18,9,15,638.5,107.5,4.6,12.1,382.5,551.11,459.39
2018,2,18,9,30,672.0,116.0,4.7,12.3,429.0,603.12,500.35
2018,2,18,9,45,759.5,104.0,4.8,12.45,485.5,669.92,553.42
2018,2,18,10,0,847.0,92.0,4.9,12.6,542.0,736.11,603.03
2018,2,18,10,15,848.5,98.0,5.0,12.65,571.5,761.39,621.04
2018,2,18,10,30,850.0,104.0,5.1,12.7,601.0,783.57,636.93
2018,2,18,10,45,741.0,142.0,5.15,12.75,588.0,754.03,613.46
2018,2,18,11,0,632.0,180.0,5.2,12.8,575.0,714.81,581.57
2018,2,18,11,15,721.0,159.0,5.25,12.8,621.5,766.84,622.33
2018,2,18,11,30,810.0,138.0,5.3,12.8,668.0,813.3,656.82
2018,2,18,11,45,838.0,128.0,5.4,12.75,683.0,823.25,664.24
2018,2,18,12,0,866.0,118.0,5.5,12.7,698.0,829.7,669.38
2018,2,18,12,15,815.5,134.0,5.6,12.7,681.0,798.14,645.93
2018,2,18,12,30,765.0,150.0,5.7,12.7,664.0,766.71,622.68
2018,2,18,12,45,784.0,143.0,5.8,12.7,665.5,759.79,618.12
2018,2,18,13,0,803.0,136.0,5.9,12.7,667.0,747.64,609.54
2018,2,18,13,15,803.0,135.5,5.9,12.6,656.5,727.03,594.24
2018,2,18,13,30,803.0,135.0,5.9,12.5,646.0,704.92,576.89
2018,2,18,13,45,859.5,113.0,5.95,12.4,643.0,692.99,568.5
2018,2,18,14,0,916.0,91.0,6.0,12.3,640.0,674.5,554.45
2018,2,18,14,15,905.5,89.5,6.0,12.1,610.0,632.71,520.59
2018,2,18,14,30,895.0,88.0,6.0,11.9,580.0,589.77,485.09
2018,2,18,14,45,840.5,93.5,6.0,11.7,531.5,528.76,434.16
2018,2,18,15,0,786.0,99.0,6.0,11.5,483.0,470.14,384.26
2018,2,18,15,15,812.5,86.0,6.0,11.5,453.0,430.23,348.03
2018,2,18,15,30,839.0,73.0,6.0,11.5,423.0,386.12,306.8
2018,2,18,15,45,754.0,76.5,5.85,10.85,364.0,318.39,247.34
2018,2,18,16,0,669.0,80.0,5.7,10.2,305.0,256.71,192.95
2018,2,18,16,15,550.5,77.0,5.5,9.75,243.0,190.65,136.83
2018,2,18,16,30,432.0,74.0,5.3,9.3,181.0,136.16,92.71
2018,2,18,16,45,376.0,62.0,5.1,8.9,140.0,93.14,58.44
2018,2,18,17,0,320.0,50.0,4.9,8.5,99.0,56.18,33.26
2018,2,18,17,15,217.0,36.0,4.8,8.25,64.0,27.77,18.32
2018,2,18,17,30,114.0,22.0,4.7,8.0,29.0,17.33,0.44
2018,2,18,17,45,57.0,11.0,4.55,7.75,14.5,10.81,0.0
2018,2,18,18,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,6.8,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.65,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.6,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.55,5.7,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.4,5.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.4,5.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.35,5.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.25,4.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.2,4.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.15,4.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.1,4.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.1,4.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.9,4.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.95,4.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.05,4.8,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.15,4.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.0,4.5,5.05,3.0,0.0,0.0
2018,2,19,7,0,0.0,6.0,4.6,5.1,6.0,5.9,0.0
2018,2,19,7,15,0.0,18.5,4.75,5.25,18.5,17.86,7.53
2018,2,19,7,30,0.0,31.0,4.9,5.4,31.0,30.0,19.95
2018,2,19,7,45,0.5,48.5,5.1,5.55,48.5,48.38,36.45
2018,2,19,8,0,1.0,66.0,5.3,5.7,66.0,66.56,52.7
2018,2,19,8,15,14.5,72.5,5.3,5.9,77.0,78.93,63.81
2018,2,19,8,30,28.0,79.0,5.3,6.1,88.0,95.98,78.92
2018,2,19,8,45,17.0,76.0,5.35,6.25,81.5,86.59,70.49
2018,2,19,9,0,6.0,73.0,5.4,6.4,75.0,74.29,59.4
2018,2,19,9,15,89.0,110.5,5.35,6.6,152.0,177.31,150.01
2018,2,19,9,30,172.0,148.0,5.3,6.8,229.0,286.15,243.44
2018,2,19,9,45,224.0,178.5,5.2,7.0,293.0,361.71,306.47
2018,2,19,10,0,276.0,209.0,5.1,7.2,357.0,438.93,369.63
2018,2,19,10,15,338.0,214.5,5.05,7.4,406.5,496.61,416.63
2018,2,19,10,30,400.0,220.0,5.0,7.6,456.0,564.29,470.7
2018,2,19,10,45,556.5,191.0,4.9,7.8,533.5,660.68,549.03
2018,2,19,11,0,713.0,162.0,4.8,8.0,611.0,762.74,629.08
2018,2,19,11,15,779.5,145.5,4.75,8.2,649.0,801.92,656.98
2018,2,19,11,30,846.0,129.0,4.7,8.4,687.0,835.8,680.99
2018,2,19,11,45,880.5,120.0,4.65,8.55,707.5,852.01,691.79
2018,2,19,12,0,915.0,111.0,4.6,8.7,728.0,864.56,700.03
2018,2,19,12,15,921.5,109.0,4.6,8.8,731.5,854.49,692.06
2018,2,19,12,30,928.0,107.0,4.6,8.9,735.0,845.14,684.91
2018,2,19,12,45,944.5,99.5,4.6,8.95,733.5,834.01,676.7
2018,2,19,13,0,961.0,92.0,4.6,9.0,732.0,818.92,665.66
2018,2,19,13,15,923.5,101.5,4.65,9.0,705.5,778.66,636.09
2018,2,19,13,30,886.0,111.0,4.7,9.0,679.0,739.27,607.12
2018,2,19,13,45,874.5,109.5,4.75,8.95,654.0,702.12,578.51
2018,2,19,14,0,863.0,108.0,4.8,8.9,629.0,662.9,547.44
2018,2,19,14,15,760.5,128.0,4.8,8.75,570.5,589.77,487.99
2018,2,19,14,30,658.0,148.0,4.8,8.6,512.0,521.14,431.43
2018,2,19,14,45,623.0,145.0,4.8,8.45,471.5,470.53,389.33
2018,2,19,15,0,588.0,142.0,4.8,8.3,431.0,421.39,347.56
2018,2,19,15,15,540.5,137.0,4.8,8.3,385.0,365.47,299.47
2018,2,19,15,30,493.0,132.0,4.8,8.3,339.0,314.44,254.86
2018,2,19,15,45,366.0,129.5,4.6,7.9,273.5,243.82,195.36
2018,2,19,16,0,239.0,127.0,4.4,7.5,208.0,185.54,147.29
2018,2,19,16,15,160.5,109.0,4.1,7.2,160.0,137.52,107.6
2018,2,19,16,30,82.0,91.0,3.8,6.9,112.0,97.92,76.07
2018,2,19,16,45,51.5,71.0,3.45,6.55,83.0,71.57,54.42
2018,2,19,17,0,21.0,51.0,3.1,6.2,54.0,48.23,35.36
2018,2,19,17,15,10.5,33.5,2.9,5.95,35.0,30.95,21.45
2018,2,19,17,30,0.0,16.0,2.7,5.7,16.0,15.45,1.67
2018,2,19,17,45,0.0,8.0,2.55,5.4,8.0,7.86,0.0
2018,2,19,18,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,20,6,45,66.0,8.0,1.15,3.75,10.0,0.0,0.0
2018,2,20,7,0,132.0,16.0,1.1,4.2,20.0,49.58,0.0
2018,2,20,7,15,336.0,26.0,1.2,4.9,63.5,148.02,99.54
2018,2,20,7,30,540.0,36.0,1.3,5.6,107.0,246.43,192.14
2018,2,20,7,45,621.5,42.0,1.4,6.3,157.5,313.85,254.08
2018,2,20,8,0,703.0,48.0,1.5,7.0,208.0,387.52,319.28
2018,2,20,8,15,752.0,52.5,1.5,7.45,259.5,449.08,372.59
2018,2,20,8,30,801.0,57.0,1.5,7.9,311.0,513.01,425.57
2018,2,20,8,45,832.5,60.0,1.5,8.4,360.0,566.87,468.52
2018,2,20,9,0,864.0,63.0,1.5,8.9,409.0,616.84,507.02
2018,2,20,9,15,884.5,66.0,1.45,9.25,454.0,662.98,541.03
2018,2,20,9,30,905.0,69.0,1.4,9.6,499.0,707.71,571.29
2018,2,20,9,45,919.0,71.0,1.4,9.9,538.0,744.87,595.91
2018,2,20,10,0,933.0,73.0,1.4,10.2,577.0,779.66,618.53
2018,2,20,10,15,943.0,75.0,1.5,10.45,610.0,808.77,638.16
2018,2,20,10,30,953.0,77.0,1.6,10.7,643.0,834.86,655.67
2018,2,20,10,45,958.5,79.0,1.65,10.95,668.0,854.19,667.88
2018,2,20,11,0,964.0,81.0,1.7,11.2,693.0,870.05,677.81
2018,2,20,11,15,967.0,82.0,1.8,11.35,710.0,879.2,684.03
2018,2,20,11,30,970.0,83.0,1.9,11.5,727.0,884.68,687.88
2018,2,20,11,45,970.5,84.0,1.95,11.65,736.0,884.43,687.36
2018,2,20,12,0,971.0,85.0,2.0,11.8,745.0,880.46,684.46
2018,2,20,12,15,970.5,85.5,2.1,11.85,746.0,871.45,678.95
2018,2,20,12,30,970.0,86.0,2.2,11.9,747.0,858.8,671.0
2018,2,20,12,45,966.5,86.5,2.3,11.95,739.5,840.27,658.93
2018,2,20,13,0,963.0,87.0,2.4,12.0,732.0,818.34,644.47
2018,2,20,13,15,957.5,86.5,2.45,11.9,716.0,790.62,625.78
2018,2,20,13,30,952.0,86.0,2.5,11.8,700.0,759.88,604.83
2018,2,20,13,45,943.0,84.5,2.6,11.75,675.5,722.89,579.32
2018,2,20,14,0,934.0,83.0,2.7,11.7,651.0,683.46,550.04
2018,2,20,14,15,923.0,81.5,2.75,11.55,620.0,640.6,517.09
2018,2,20,14,30,912.0,80.0,2.8,11.4,589.0,595.89,481.81
2018,2,20,14,45,896.5,78.0,2.85,11.25,551.0,546.73,442.03
2018,2,20,15,0,881.0,76.0,2.9,11.1,513.0,496.6,400.27
2018,2,20,15,15,859.0,73.5,2.9,11.1,469.5,442.11,353.48
2018,2,20,15,30,837.0,71.0,2.9,11.1,426.0,387.98,305.69
2018,2,20,15,45,802.5,68.0,2.9,10.5,377.5,329.84,254.27
2018,2,20,16,0,768.0,65.0,2.9,9.9,329.0,273.91,203.68
2018,2,20,16,15,663.5,66.5,2.7,9.2,270.0,208.09,147.19
2018,2,20,16,30,559.0,68.0,2.5,8.5,211.0,154.02,102.48
2018,2,20,16,45,379.5,62.5,2.3,7.8,150.0,95.78,60.59
2018,2,20,17,0,200.0,57.0,2.1,7.1,89.0,59.42,39.37
2018,2,20,17,15,131.5,40.0,2.05,6.75,58.0,32.83,23.16
2018,2,20,17,30,63.0,23.0,2.0,6.4,27.0,19.29,5.19
2018,2,20,17,45,31.5,11.5,2.0,6.0,13.5,11.3,0.0
2018,2,20,18,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.35,4.75,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,6,45,30.0,8.0,0.4,4.7,9.0,0.0,0.0
2018,2,21,7,0,60.0,16.0,0.4,4.7,18.0,31.3,0.0
2018,2,21,7,15,94.5,32.5,0.5,4.9,42.0,76.7,52.58
2018,2,21,7,30,129.0,49.0,0.6,5.1,66.0,111.48,87.52
2018,2,21,7,45,181.5,67.0,0.7,5.35,102.5,159.05,130.12
2018,2,21,8,0,234.0,85.0,0.8,5.6,139.0,211.33,176.28
2018,2,21,8,15,371.5,90.0,0.9,5.95,199.0,302.66,254.24
2018,2,21,8,30,509.0,95.0,1.0,6.3,259.0,398.79,334.26
2018,2,21,8,45,653.0,84.0,1.1,6.7,327.5,494.47,412.01
2018,2,21,9,0,797.0,73.0,1.2,7.1,396.0,593.63,490.31
2018,2,21,9,15,827.5,74.0,1.15,7.55,441.5,642.08,525.46
2018,2,21,9,30,858.0,75.0,1.1,8.0,487.0,689.84,558.32
2018,2,21,9,45,882.5,74.5,1.05,8.45,527.5,726.04,581.33
2018,2,21,10,0,907.0,74.0,1.0,8.9,568.0,764.88,605.88
2018,2,21,10,15,909.5,78.5,0.9,9.3,598.5,790.6,619.98
2018,2,21,10,30,912.0,83.0,0.8,9.7,629.0,813.08,631.69
2018,2,21,10,45,864.0,103.0,0.75,10.1,637.0,814.11,629.29
2018,2,21,11,0,816.0,123.0,0.7,10.5,645.0,805.37,620.64
2018,2,21,11,15,636.0,189.0,0.7,10.8,602.5,737.44,571.06
2018,2,21,11,30,456.0,255.0,0.7,11.1,560.0,658.25,510.45
2018,2,21,11,45,383.0,281.0,0.75,11.4,539.5,616.62,479.57
2018,2,21,12,0,310.0,307.0,0.8,11.7,519.0,581.69,452.48
2018,2,21,12,15,237.5,310.0,0.95,11.85,472.5,514.77,403.22
2018,2,21,12,30,165.0,313.0,1.1,12.0,426.0,456.08,358.86
2018,2,21,12,45,179.0,309.5,1.3,12.15,431.0,458.85,362.55
2018,2,21,13,0,193.0,306.0,1.5,12.3,436.0,460.49,364.78
2018,2,21,13,15,155.5,287.5,1.65,12.3,391.0,407.72,324.45
2018,2,21,13,30,118.0,269.0,1.8,12.3,346.0,356.59,284.96
2018,2,21,13,45,201.5,269.5,1.95,12.3,395.0,408.21,327.49
