Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,14,0,285.0,270.0,2.1,12.3,444.0,457.5,366.82
2018,2,21,14,15,326.5,244.5,2.2,12.2,435.0,444.38,357.46
2018,2,21,14,30,368.0,219.0,2.3,12.1,426.0,427.51,345.02
2018,2,21,14,45,402.5,198.5,2.4,11.95,411.5,410.23,331.48
2018,2,21,15,0,437.0,178.0,2.5,11.8,397.0,386.42,312.02
2018,2,21,15,15,449.5,157.5,2.5,11.8,366.0,349.19,280.66
2018,2,21,15,30,462.0,137.0,2.5,11.8,335.0,310.04,246.78
2018,2,21,15,45,490.0,117.5,2.35,11.35,306.5,275.04,215.09
2018,2,21,16,0,518.0,98.0,2.2,10.9,278.0,237.47,180.02
2018,2,21,16,15,557.5,80.5,2.0,10.25,248.0,199.6,143.45
2018,2,21,16,30,597.0,63.0,1.8,9.6,218.0,156.89,102.81
2018,2,21,16,45,529.5,56.0,1.6,8.95,171.5,107.52,63.7
2018,2,21,17,0,462.0,49.0,1.4,8.3,125.0,65.55,36.09
2018,2,21,17,15,354.0,38.0,1.45,8.05,84.5,29.87,20.57
2018,2,21,17,30,246.0,27.0,1.5,7.8,44.0,22.47,8.47
2018,2,21,17,45,129.5,15.0,1.5,7.5,23.0,14.74,0.0
2018,2,21,18,0,13.0,3.0,1.5,7.2,2.0,0.0,0.0
2018,2,21,18,15,6.5,1.5,1.5,7.1,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,45,4.0,4.5,2.0,5.5,4.5,4.42,0.0
2018,2,22,7,0,8.0,9.0,2.1,6.0,9.0,10.95,0.0
2018,2,22,7,15,4.0,21.0,2.35,6.3,21.0,21.53,11.48
2018,2,22,7,30,0.0,33.0,2.6,6.6,33.0,31.87,21.67
2018,2,22,7,45,21.5,50.0,2.8,6.9,55.0,60.67,46.99
2018,2,22,8,0,43.0,67.0,3.0,7.2,77.0,89.64,72.66
2018,2,22,8,15,32.5,88.5,3.15,7.45,97.0,109.39,89.93
2018,2,22,8,30,22.0,110.0,3.3,7.7,117.0,127.97,105.7
2018,2,22,8,45,34.5,128.5,3.4,7.95,141.5,155.61,129.27
2018,2,22,9,0,47.0,147.0,3.5,8.2,166.0,184.08,153.23
2018,2,22,9,15,77.0,171.5,3.6,8.55,207.0,231.8,193.32
2018,2,22,9,30,107.0,196.0,3.7,8.9,248.0,289.12,240.6
2018,2,22,9,45,80.0,209.0,3.8,9.25,249.5,277.5,229.43
2018,2,22,10,0,53.0,222.0,3.9,9.6,251.0,272.18,223.49
2018,2,22,10,15,277.0,212.0,4.0,9.85,377.5,450.09,372.85
2018,2,22,10,30,501.0,202.0,4.1,10.1,504.0,628.36,515.88
2018,2,22,10,45,666.0,164.0,4.2,10.35,582.5,728.74,594.74
2018,2,22,11,0,831.0,126.0,4.3,10.6,661.0,823.78,665.02
2018,2,22,11,15,875.5,114.0,4.4,10.75,691.0,851.54,684.53
2018,2,22,11,30,920.0,102.0,4.5,10.9,721.0,871.59,698.85
2018,2,22,11,45,930.5,100.0,4.65,11.05,733.5,876.13,702.28
2018,2,22,12,0,941.0,98.0,4.8,11.2,746.0,877.07,703.29
2018,2,22,12,15,940.0,98.0,4.9,11.2,746.5,867.21,696.52
2018,2,22,12,30,939.0,98.0,5.0,11.2,747.0,853.83,687.31
2018,2,22,12,45,935.0,98.5,5.15,11.2,739.0,835.2,674.54
2018,2,22,13,0,931.0,99.0,5.3,11.2,731.0,813.3,659.31
2018,2,22,13,15,880.0,113.5,5.4,11.1,700.5,771.19,628.67
2018,2,22,13,30,829.0,128.0,5.5,11.0,670.0,725.2,594.58
2018,2,22,13,45,746.0,147.5,5.6,10.95,623.0,663.59,545.47
2018,2,22,14,0,663.0,167.0,5.7,10.9,576.0,603.15,496.67
2018,2,22,14,15,542.0,177.5,5.75,10.75,501.0,512.16,422.93
2018,2,22,14,30,421.0,188.0,5.8,10.6,426.0,430.67,355.8
2018,2,22,14,45,250.0,196.5,5.8,10.45,335.5,327.05,269.62
2018,2,22,15,0,79.0,205.0,5.8,10.3,245.0,237.24,194.48
2018,2,22,15,15,93.0,188.5,5.8,10.3,231.5,222.58,182.42
2018,2,22,15,30,107.0,172.0,5.8,10.3,218.0,207.14,169.22
2018,2,22,15,45,118.0,149.0,5.7,9.85,194.5,182.06,147.76
2018,2,22,16,0,129.0,126.0,5.6,9.4,171.0,155.93,124.83
2018,2,22,16,15,137.5,112.0,5.4,9.05,153.5,136.33,107.03
2018,2,22,16,30,146.0,98.0,5.2,8.7,136.0,115.63,88.13
2018,2,22,16,45,119.0,80.0,4.95,8.4,107.0,86.38,63.87
2018,2,22,17,0,92.0,62.0,4.7,8.1,78.0,60.26,43.17
2018,2,22,17,15,59.0,43.5,4.6,7.85,52.5,37.36,27.21
2018,2,22,17,30,26.0,25.0,4.5,7.6,27.0,22.05,9.35
2018,2,22,17,45,18.0,13.5,4.35,7.35,14.5,13.27,0.0
2018,2,22,18,0,10.0,2.0,4.2,7.1,2.0,0.0,0.0
2018,2,22,18,15,5.0,1.0,4.25,7.0,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,6.65,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.35,6.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,6.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.25,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.75,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.5,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.4,3.85,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,3.45,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,2.35,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,2.05,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.2,1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,23,6,45,110.0,10.5,2.55,3.25,15.5,34.15,0.0
2018,2,23,7,0,220.0,21.0,2.7,3.8,31.0,88.49,0.0
2018,2,23,7,15,378.5,30.5,2.9,4.3,74.5,170.7,124.35
2018,2,23,7,30,537.0,40.0,3.1,4.8,118.0,259.09,206.67
2018,2,23,7,45,619.5,46.0,3.35,5.3,169.5,323.95,267.39
2018,2,23,8,0,702.0,52.0,3.6,5.8,221.0,399.05,335.13
2018,2,23,8,15,752.5,56.5,3.7,6.2,274.0,462.02,390.92
2018,2,23,8,30,803.0,61.0,3.8,6.6,327.0,527.46,446.79
2018,2,23,8,45,836.5,64.0,3.9,7.0,377.5,583.03,492.9
2018,2,23,9,0,870.0,67.0,4.0,7.4,428.0,638.78,537.75
2018,2,23,9,15,894.5,69.0,4.1,7.7,474.5,682.91,572.29
2018,2,23,9,30,919.0,71.0,4.2,8.0,521.0,729.83,606.87
2018,2,23,9,45,936.5,72.0,4.25,8.35,561.5,768.93,634.59
2018,2,23,10,0,954.0,73.0,4.3,8.7,602.0,805.79,660.34
2018,2,23,10,15,965.0,75.0,4.3,8.95,636.0,836.23,680.98
2018,2,23,10,30,976.0,77.0,4.3,9.2,670.0,863.59,699.26
2018,2,23,10,45,984.0,78.0,4.35,9.4,696.5,884.14,713.0
2018,2,23,11,0,992.0,79.0,4.4,9.6,723.0,901.19,724.29
2018,2,23,11,15,996.5,79.5,4.4,9.8,741.0,911.16,730.13
2018,2,23,11,30,1001.0,80.0,4.4,10.0,759.0,917.37,733.41
2018,2,23,11,45,1003.5,80.5,4.45,10.2,769.0,918.1,733.29
2018,2,23,12,0,1006.0,81.0,4.5,10.4,779.0,914.98,730.56
2018,2,23,12,15,1003.5,83.0,4.5,10.5,780.0,905.58,723.32
2018,2,23,12,30,1001.0,85.0,4.5,10.6,781.0,892.43,713.53
2018,2,23,12,45,994.5,86.5,4.55,10.7,772.0,871.94,698.87
2018,2,23,13,0,988.0,88.0,4.6,10.8,763.0,848.04,681.79
2018,2,23,13,15,984.0,87.0,4.55,10.85,747.0,820.09,661.21
2018,2,23,13,30,980.0,86.0,4.5,10.9,731.0,788.95,638.29
2018,2,23,13,45,972.5,85.0,4.5,10.95,707.0,752.39,611.56
2018,2,23,14,0,965.0,84.0,4.5,11.0,683.0,713.19,581.66
2018,2,23,14,15,954.0,82.0,4.45,10.95,650.5,668.4,545.92
2018,2,23,14,30,943.0,80.0,4.4,10.9,618.0,621.67,507.91
2018,2,23,14,45,928.0,78.5,4.35,10.85,579.5,571.64,466.39
2018,2,23,15,0,913.0,77.0,4.3,10.8,541.0,520.52,422.91
2018,2,23,15,15,892.5,74.0,4.3,10.8,496.5,464.71,374.58
2018,2,23,15,30,872.0,71.0,4.3,10.8,452.0,408.17,324.35
2018,2,23,15,45,841.5,68.5,4.0,10.35,403.0,349.62,271.49
2018,2,23,16,0,811.0,66.0,3.7,9.9,354.0,292.79,219.32
2018,2,23,16,15,765.5,61.5,3.3,9.15,301.5,232.67,164.93
2018,2,23,16,30,720.0,57.0,2.9,8.4,249.0,176.65,115.16
2018,2,23,16,45,649.5,51.0,2.5,7.65,197.0,120.78,70.02
2018,2,23,17,0,579.0,45.0,2.1,6.9,145.0,70.42,35.94
2018,2,23,17,15,457.0,36.5,2.05,6.5,99.0,27.92,19.15
2018,2,23,17,30,335.0,28.0,2.0,6.1,53.0,22.99,11.07
2018,2,23,17,45,179.0,15.5,1.95,5.65,27.5,15.24,0.0
2018,2,23,18,0,23.0,3.0,1.9,5.2,2.0,0.0,0.0
2018,2,23,18,15,11.5,1.5,1.9,5.0,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.85,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,24,6,45,109.5,11.5,0.95,4.85,17.0,35.33,0.0
2018,2,24,7,0,219.0,23.0,0.9,5.3,34.0,91.47,0.0
2018,2,24,7,15,364.5,33.5,0.95,5.95,77.0,170.43,124.88
2018,2,24,7,30,510.0,44.0,1.0,6.6,120.0,255.23,201.54
2018,2,24,7,45,588.5,51.0,1.05,7.25,170.5,321.79,261.35
2018,2,24,8,0,667.0,58.0,1.1,7.9,221.0,394.7,324.43
2018,2,24,8,15,715.0,63.0,1.2,8.55,272.5,452.65,373.72
2018,2,24,8,30,763.0,68.0,1.3,9.2,324.0,515.97,425.32
2018,2,24,8,45,796.0,71.5,1.35,9.85,373.5,570.46,467.89
2018,2,24,9,0,829.0,75.0,1.4,10.5,423.0,625.14,509.15
2018,2,24,9,15,851.0,78.5,1.5,10.9,468.0,672.23,544.28
2018,2,24,9,30,873.0,82.0,1.6,11.3,513.0,718.02,576.26
2018,2,24,9,45,887.5,84.0,1.75,11.75,551.5,754.97,601.61
2018,2,24,10,0,902.0,86.0,1.9,12.2,590.0,784.95,621.81
2018,2,24,10,15,912.0,88.0,2.1,12.5,622.5,813.44,641.68
2018,2,24,10,30,922.0,90.0,2.3,12.8,655.0,839.01,659.43
2018,2,24,10,45,928.5,92.0,2.5,13.1,680.0,858.63,672.98
2018,2,24,11,0,935.0,94.0,2.7,13.4,705.0,874.91,684.24
2018,2,24,11,15,937.5,95.0,2.9,13.55,721.5,883.31,690.4
2018,2,24,11,30,940.0,96.0,3.1,13.7,738.0,888.14,694.19
2018,2,24,11,45,940.0,97.0,3.35,13.85,746.0,887.29,694.37
2018,2,24,12,0,940.0,98.0,3.6,14.0,754.0,882.82,692.04
2018,2,24,12,15,939.0,98.0,3.8,14.0,754.5,872.87,685.95
2018,2,24,12,30,938.0,98.0,4.0,14.0,755.0,859.41,677.39
2018,2,24,12,45,935.0,97.5,4.15,13.95,746.5,840.39,664.72
2018,2,24,13,0,932.0,97.0,4.3,13.9,738.0,818.07,649.88
2018,2,24,13,15,926.0,96.5,4.45,13.75,722.0,790.36,631.41
2018,2,24,13,30,920.0,96.0,4.6,13.6,706.0,759.74,610.59
2018,2,24,13,45,910.5,95.0,4.7,13.4,681.5,723.49,585.15
2018,2,24,14,0,901.0,94.0,4.8,13.2,657.0,684.91,556.27
2018,2,24,14,15,890.0,92.0,4.8,12.9,626.0,642.29,522.98
2018,2,24,14,30,879.0,90.0,4.8,12.6,595.0,598.56,487.98
2018,2,24,14,45,864.5,87.5,4.85,12.3,558.0,549.94,448.38
2018,2,24,15,0,850.0,85.0,4.9,12.0,521.0,500.39,406.87
2018,2,24,15,15,828.0,82.5,4.9,12.0,478.0,446.89,360.47
2018,2,24,15,30,806.0,80.0,4.9,12.0,435.0,393.73,313.18
2018,2,24,15,45,634.0,97.0,4.75,11.35,357.5,308.48,241.82
2018,2,24,16,0,462.0,114.0,4.6,10.7,280.0,239.51,184.94
2018,2,24,16,15,370.5,106.0,4.3,10.25,226.5,183.79,138.14
2018,2,24,16,30,279.0,98.0,4.0,9.8,173.0,138.53,101.51
2018,2,24,16,45,229.0,81.0,3.7,9.4,134.0,99.49,69.97
2018,2,24,17,0,179.0,64.0,3.4,9.0,95.0,66.11,45.04
2018,2,24,17,15,123.0,46.0,3.25,8.8,64.0,37.72,27.63
2018,2,24,17,30,67.0,28.0,3.1,8.6,33.0,23.3,11.88
2018,2,24,17,45,38.5,14.5,2.95,8.35,17.0,14.25,0.0
2018,2,24,18,0,10.0,1.0,2.8,8.1,1.0,0.0,0.0
2018,2,24,18,15,5.0,0.5,2.75,8.0,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.75,7.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,45,46.0,10.5,1.7,5.25,13.0,20.55,0.0
2018,2,25,7,0,92.0,21.0,1.7,5.9,26.0,53.48,6.64
2018,2,25,7,15,264.0,34.0,1.75,6.5,70.0,139.61,103.64
2018,2,25,7,30,436.0,47.0,1.8,7.1,114.0,232.35,185.04
2018,2,25,7,45,559.0,51.5,1.9,7.7,170.0,311.89,255.3
2018,2,25,8,0,682.0,56.0,2.0,8.3,226.0,399.1,330.6
2018,2,25,8,15,731.0,60.5,2.2,9.05,278.0,460.89,383.48
2018,2,25,8,30,780.0,65.0,2.4,9.8,330.0,525.02,436.43
2018,2,25,8,45,812.0,68.0,2.6,10.6,379.5,579.08,479.62
2018,2,25,9,0,844.0,71.0,2.8,11.4,429.0,633.24,521.55
2018,2,25,9,15,867.5,74.0,2.85,11.9,475.0,681.35,557.2
2018,2,25,9,30,891.0,77.0,2.9,12.4,521.0,723.85,586.55
2018,2,25,9,45,908.5,78.5,2.9,12.9,561.5,762.84,612.6
2018,2,25,10,0,926.0,80.0,2.9,13.4,602.0,799.66,636.7
2018,2,25,10,15,937.5,81.0,2.9,13.75,635.0,828.76,655.3
2018,2,25,10,30,949.0,82.0,2.9,14.1,668.0,854.91,671.74
2018,2,25,10,45,957.0,83.5,2.85,14.4,694.5,875.63,684.07
2018,2,25,11,0,965.0,85.0,2.8,14.7,721.0,892.94,694.02
2018,2,25,11,15,969.5,86.0,2.85,14.9,738.5,903.23,700.19
2018,2,25,11,30,974.0,87.0,2.9,15.1,756.0,909.84,703.97
2018,2,25,11,45,976.5,87.5,2.95,15.35,766.0,910.5,703.66
2018,2,25,12,0,979.0,88.0,3.0,15.6,776.0,907.39,700.92
2018,2,25,12,15,978.0,88.5,3.05,15.7,776.5,897.65,694.12
2018,2,25,12,30,977.0,89.0,3.1,15.8,777.0,884.24,684.92
2018,2,25,12,45,973.0,89.5,3.15,15.85,769.0,864.86,671.76
2018,2,25,13,0,969.0,90.0,3.2,15.9,761.0,842.07,656.26
2018,2,25,13,15,964.0,89.5,3.2,15.9,745.0,814.19,637.0
2018,2,25,13,30,959.0,89.0,3.2,15.9,729.0,783.24,615.53
2018,2,25,13,45,950.5,88.0,3.2,15.85,704.5,746.44,589.85
2018,2,25,14,0,942.0,87.0,3.2,15.8,680.0,707.14,561.35
2018,2,25,14,15,930.5,85.5,3.2,15.7,648.0,663.17,527.84
2018,2,25,14,30,919.0,84.0,3.2,15.6,616.0,617.37,492.14
2018,2,25,14,45,903.0,82.5,3.2,15.45,577.5,567.58,452.52
2018,2,25,15,0,887.0,81.0,3.2,15.3,539.0,516.71,410.93
2018,2,25,15,15,866.0,78.0,3.2,15.3,495.0,461.32,364.4
2018,2,25,15,30,845.0,75.0,3.2,15.3,451.0,406.09,316.7
2018,2,25,15,45,815.0,72.0,3.0,14.55,402.5,348.29,266.38
2018,2,25,16,0,785.0,69.0,2.8,13.8,354.0,292.23,216.41
2018,2,25,16,15,741.5,64.5,2.6,12.9,302.5,233.64,164.5
2018,2,25,16,30,698.0,60.0,2.4,12.0,251.0,178.99,116.68
2018,2,25,16,45,629.0,54.0,2.15,11.05,199.5,122.19,71.06
2018,2,25,17,0,560.0,48.0,1.9,10.1,148.0,74.52,38.84
2018,2,25,17,15,441.0,39.0,1.9,9.6,102.0,31.65,22.29
2018,2,25,17,30,322.0,30.0,1.9,9.1,56.0,24.55,13.42
2018,2,25,17,45,172.0,17.0,1.9,8.55,29.5,16.71,0.0
2018,2,25,18,0,22.0,4.0,1.9,8.0,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.9,7.75,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,5.95,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.5,1.7,7.25,3.5,3.44,0.0
2018,2,26,7,0,0.0,7.0,1.8,7.5,7.0,6.75,0.0
2018,2,26,7,15,0.0,14.0,1.9,7.65,14.0,13.5,5.59
2018,2,26,7,30,0.0,21.0,2.0,7.8,21.0,20.26,11.81
2018,2,26,7,45,0.0,29.0,2.1,7.95,29.0,27.99,18.76
2018,2,26,8,0,0.0,37.0,2.2,8.1,37.0,35.72,25.62
2018,2,26,8,15,0.0,33.5,2.3,8.15,33.5,32.34,22.68
2018,2,26,8,30,0.0,30.0,2.4,8.2,30.0,28.96,19.69
2018,2,26,8,45,0.0,49.0,2.5,8.3,49.0,47.33,35.59
2018,2,26,9,0,0.0,68.0,2.6,8.4,68.0,65.73,51.31
2018,2,26,9,15,0.0,86.5,2.65,8.4,86.5,83.82,66.59
2018,2,26,9,30,0.0,105.0,2.7,8.4,105.0,102.35,82.11
2018,2,26,9,45,0.0,113.5,2.8,8.45,113.5,110.76,88.95
2018,2,26,10,0,0.0,122.0,2.9,8.5,122.0,119.17,95.78
2018,2,26,10,15,0.5,139.0,2.95,8.5,139.5,136.6,110.15
2018,2,26,10,30,1.0,156.0,3.0,8.5,157.0,154.06,124.45
2018,2,26,10,45,1.0,145.0,3.05,8.5,146.0,142.72,114.81
2018,2,26,11,0,1.0,134.0,3.1,8.5,135.0,131.56,105.41
2018,2,26,11,15,0.5,132.5,3.2,8.55,133.0,129.57,103.62
2018,2,26,11,30,0.0,131.0,3.3,8.6,131.0,127.59,101.85
2018,2,26,11,45,1.5,152.0,3.4,8.7,153.0,149.69,120.13
2018,2,26,12,0,3.0,173.0,3.5,8.8,175.0,171.8,138.28
2018,2,26,12,15,3.0,160.0,3.6,8.85,162.0,158.67,127.41
2018,2,26,12,30,3.0,147.0,3.7,8.9,149.0,145.63,116.67
2018,2,26,12,45,1.5,114.5,3.8,8.95,115.5,112.29,89.0
2018,2,26,13,0,0.0,82.0,3.9,9.0,82.0,79.38,61.49
2018,2,26,13,15,1.0,108.5,3.95,9.1,109.0,105.92,83.81
2018,2,26,13,30,2.0,135.0,4.0,9.2,136.0,132.54,106.04
2018,2,26,13,45,4.0,136.0,4.1,9.25,138.5,134.77,108.05
2018,2,26,14,0,6.0,137.0,4.2,9.3,141.0,136.85,109.98
2018,2,26,14,15,14.0,134.5,4.25,9.2,143.0,139.06,112.24
2018,2,26,14,30,22.0,132.0,4.3,9.1,145.0,141.79,114.9
2018,2,26,14,45,14.5,129.0,4.35,9.05,137.5,132.64,107.29
2018,2,26,15,0,7.0,126.0,4.4,9.0,130.0,125.28,101.25
2018,2,26,15,15,61.0,131.0,4.4,9.0,159.0,154.02,125.77
2018,2,26,15,30,115.0,136.0,4.4,9.0,188.0,177.05,144.56
2018,2,26,15,45,224.5,134.0,4.25,8.65,221.5,205.54,166.17
2018,2,26,16,0,334.0,132.0,4.1,8.3,255.0,221.63,175.24
2018,2,26,16,15,257.5,107.5,3.8,7.95,194.0,160.99,124.12
2018,2,26,16,30,181.0,83.0,3.5,7.6,133.0,108.91,81.25
2018,2,26,16,45,320.0,69.0,3.2,7.3,136.0,99.57,66.55
2018,2,26,17,0,459.0,55.0,2.9,7.0,139.0,75.92,43.79
2018,2,26,17,15,354.0,44.5,2.7,6.75,97.0,37.42,27.77
2018,2,26,17,30,249.0,34.0,2.5,6.5,55.0,26.8,15.9
2018,2,26,17,45,133.5,19.0,2.35,6.25,29.5,18.68,0.0
2018,2,26,18,0,18.0,4.0,2.2,6.0,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.15,5.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,27,6,45,0.0,2.0,1.95,4.5,2.0,1.97,0.0
2018,2,27,7,0,0.0,4.0,2.1,4.9,4.0,3.85,0.0
2018,2,27,7,15,0.0,8.0,2.2,5.2,8.0,7.71,0.86
2018,2,27,7,30,0.0,12.0,2.3,5.5,12.0,11.57,4.42
2018,2,27,7,45,0.0,21.0,2.45,5.8,21.0,20.26,12.17
2018,2,27,8,0,0.0,30.0,2.6,6.1,30.0,28.95,19.89
2018,2,27,8,15,13.0,71.5,2.6,6.5,76.0,76.68,61.79
2018,2,27,8,30,26.0,113.0,2.6,6.9,122.0,132.89,110.26
2018,2,27,8,45,184.0,136.5,2.6,7.25,215.0,270.06,228.62
2018,2,27,9,0,342.0,160.0,2.6,7.6,308.0,405.29,341.29
2018,2,27,9,15,545.0,135.0,2.6,8.05,399.0,535.13,447.09
2018,2,27,9,30,748.0,110.0,2.6,8.5,490.0,672.91,555.11
2018,2,27,9,45,768.0,113.5,2.6,8.95,529.5,712.2,581.67
2018,2,27,10,0,788.0,117.0,2.6,9.4,569.0,746.81,604.95
2018,2,27,10,15,864.5,100.0,2.6,9.75,621.0,804.45,645.16
2018,2,27,10,30,941.0,83.0,2.6,10.1,673.0,856.57,680.45
2018,2,27,10,45,951.5,83.5,2.65,10.5,700.0,878.11,693.72
2018,2,27,11,0,962.0,84.0,2.7,10.9,727.0,896.31,704.94
2018,2,27,11,15,968.5,84.5,2.75,11.15,745.5,907.67,711.82
2018,2,27,11,30,975.0,85.0,2.8,11.4,764.0,915.36,716.3
2018,2,27,11,45,978.5,85.5,2.85,11.65,774.5,916.8,716.55
2018,2,27,12,0,982.0,86.0,2.9,11.9,785.0,914.45,714.34
2018,2,27,12,15,983.0,86.0,2.95,12.05,786.5,905.7,708.06
2018,2,27,12,30,984.0,86.0,3.0,12.2,788.0,893.21,699.31
2018,2,27,12,45,982.5,86.0,3.05,12.3,781.0,875.05,686.8
2018,2,27,13,0,981.0,86.0,3.1,12.4,774.0,853.35,671.85
2018,2,27,13,15,977.0,85.0,3.1,12.45,758.0,825.28,652.18
2018,2,27,13,30,973.0,84.0,3.1,12.5,742.0,794.05,630.23
2018,2,27,13,45,966.5,83.0,3.1,12.55,718.0,758.06,604.74
2018,2,27,14,0,960.0,82.0,3.1,12.6,694.0,719.39,576.9
2018,2,27,14,15,949.0,81.0,3.05,12.5,662.5,675.43,542.94
2018,2,27,14,30,938.0,80.0,3.0,12.4,631.0,629.54,506.75
2018,2,27,14,45,922.5,79.0,3.0,12.35,592.5,579.53,466.54
2018,2,27,15,0,907.0,78.0,3.0,12.3,554.0,528.49,424.39
2018,2,27,15,15,887.0,75.5,3.0,12.3,509.5,473.2,377.62
2018,2,27,15,30,867.0,73.0,3.0,12.3,465.0,417.09,328.84
2018,2,27,15,45,838.5,70.0,2.75,11.85,416.0,358.42,276.97
2018,2,27,16,0,810.0,67.0,2.5,11.4,367.0,301.29,225.33
2018,2,27,16,15,769.0,62.5,2.25,10.65,315.0,241.63,171.79
2018,2,27,16,30,728.0,58.0,2.0,9.9,263.0,185.58,122.03
2018,2,27,16,45,664.0,52.0,1.75,9.15,210.5,129.19,75.85
2018,2,27,17,0,600.0,46.0,1.5,8.4,158.0,77.64,39.66
2018,2,27,17,15,486.0,38.5,1.5,7.95,110.5,33.26,24.02
2018,2,27,17,30,372.0,31.0,1.5,7.5,63.0,25.06,14.86
2018,2,27,17,45,211.0,19.0,1.55,7.1,34.5,18.68,0.0
2018,2,27,18,0,50.0,7.0,1.6,6.7,6.0,0.0,0.0
2018,2,27,18,15,25.0,3.5,1.55,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,28,6,15,9.5,1.5,0.9,4.9,1.0,0.0,0.0
2018,2,28,6,30,19.0,3.0,0.9,5.3,2.0,0.0,0.0
2018,2,28,6,45,155.5,14.5,0.9,5.7,24.0,50.26,0.0
2018,2,28,7,0,292.0,26.0,0.9,6.1,46.0,122.44,63.5
2018,2,28,7,15,422.5,35.0,1.0,6.7,91.0,196.85,149.39
2018,2,28,7,30,553.0,44.0,1.1,7.3,136.0,279.3,222.8
2018,2,28,7,45,610.5,50.5,1.2,7.95,184.5,339.3,277.08
2018,2,28,8,0,668.0,57.0,1.3,8.6,233.0,401.14,331.05
2018,2,28,8,15,723.0,60.5,1.3,9.15,286.5,464.88,384.18
2018,2,28,8,30,778.0,64.0,1.3,9.7,340.0,531.51,437.4
2018,2,28,8,45,750.0,77.5,1.25,10.25,374.0,560.91,459.09
2018,2,28,9,0,722.0,91.0,1.2,10.8,408.0,588.47,478.41
2018,2,28,9,15,783.5,87.5,1.25,11.25,463.0,648.86,523.72
2018,2,28,9,30,845.0,84.0,1.3,11.7,518.0,713.27,568.55
2018,2,28,9,45,689.0,137.0,1.35,12.1,508.0,682.41,542.98
2018,2,28,10,0,533.0,190.0,1.4,12.5,498.0,633.05,502.74
2018,2,28,10,15,436.0,231.0,1.55,12.8,492.0,611.34,484.46
2018,2,28,10,30,339.0,272.0,1.7,13.1,486.0,575.83,455.47
2018,2,28,10,45,400.0,265.5,1.8,13.35,527.5,621.99,490.94
2018,2,28,11,0,461.0,259.0,1.9,13.6,569.0,676.71,531.31
2018,2,28,11,15,565.5,227.0,2.0,13.8,617.0,731.58,573.03
2018,2,28,11,30,670.0,195.0,2.1,14.0,665.0,788.5,615.54
2018,2,28,11,45,600.5,225.0,2.15,14.15,650.5,756.22,589.82
2018,2,28,12,0,531.0,255.0,2.2,14.3,636.0,724.97,565.43
2018,2,28,12,15,511.0,263.0,2.3,14.35,630.0,709.95,554.6
2018,2,28,12,30,491.0,271.0,2.4,14.4,624.0,693.19,542.33
2018,2,28,12,45,524.5,255.5,2.45,14.45,629.0,693.43,543.64
2018,2,28,13,0,558.0,240.0,2.5,14.5,634.0,690.57,542.52
2018,2,28,13,15,663.5,194.5,2.5,14.45,653.0,710.08,559.31
2018,2,28,13,30,769.0,149.0,2.5,14.4,672.0,719.85,568.56
2018,2,28,13,45,782.5,138.0,2.55,14.35,655.0,692.48,548.79
2018,2,28,14,0,796.0,127.0,2.6,14.3,638.0,661.34,526.07
2018,2,28,14,15,736.0,136.5,2.6,14.2,592.0,602.95,481.21
2018,2,28,14,30,676.0,146.0,2.6,14.1,546.0,546.24,437.02
2018,2,28,14,45,676.5,136.0,2.6,13.95,515.0,505.85,405.23
2018,2,28,15,0,677.0,126.0,2.6,13.8,484.0,463.79,371.09
2018,2,28,15,15,534.0,146.5,2.6,13.8,414.5,384.3,306.54
2018,2,28,15,30,391.0,167.0,2.6,13.8,345.0,318.28,252.77
2018,2,28,15,45,327.5,156.5,2.5,13.25,295.0,263.47,207.93
2018,2,28,16,0,264.0,146.0,2.4,12.7,245.0,215.52,168.55
2018,2,28,16,15,222.0,123.5,2.2,12.15,198.5,168.24,129.27
2018,2,28,16,30,180.0,101.0,2.0,11.6,152.0,125.66,94.15
2018,2,28,16,45,155.0,83.0,1.75,11.1,121.0,94.08,68.14
2018,2,28,17,0,130.0,65.0,1.5,10.6,90.0,65.45,45.67
2018,2,28,17,15,109.5,47.5,1.45,10.25,64.0,40.34,27.64
2018,2,28,17,30,89.0,30.0,1.4,9.9,38.0,24.96,14.92
2018,2,28,17,45,53.5,17.0,1.3,9.6,21.0,16.71,0.0
2018,2,28,18,0,18.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,2,28,18,15,9.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.2,10.55,2.0,1.97,0.0
2018,3,1,7,0,0.0,4.0,4.3,10.7,4.0,3.85,0.0
2018,3,1,7,15,9.0,9.0,4.5,10.85,10.5,12.52,4.66
2018,3,1,7,30,18.0,14.0,4.7,11.0,17.0,21.79,12.86
2018,3,1,7,45,9.0,16.0,4.85,11.15,17.5,19.53,11.22
2018,3,1,8,0,0.0,18.0,5.0,11.3,18.0,17.36,9.38
2018,3,1,8,15,0.0,22.5,5.25,11.45,22.5,21.71,13.14
2018,3,1,8,30,0.0,27.0,5.5,11.6,27.0,26.06,16.84
2018,3,1,8,45,0.0,38.0,5.7,11.7,38.0,36.69,25.9
2018,3,1,9,0,0.0,49.0,5.9,11.8,49.0,47.34,34.89
2018,3,1,9,15,0.0,72.5,6.0,11.85,72.5,70.1,54.08
2018,3,1,9,30,0.0,96.0,6.1,11.9,96.0,93.18,73.35
2018,3,1,9,45,0.5,93.5,6.2,11.95,94.0,90.96,71.27
2018,3,1,10,0,1.0,91.0,6.3,12.0,92.0,88.83,69.33
2018,3,1,10,15,6.0,122.0,6.4,12.05,126.0,123.73,98.45
2018,3,1,10,30,11.0,153.0,6.5,12.1,160.0,159.04,127.63
2018,3,1,10,45,8.5,156.0,6.55,12.15,161.5,159.95,128.03
2018,3,1,11,0,6.0,159.0,6.6,12.2,163.0,160.8,128.42
2018,3,1,11,15,34.5,216.0,6.65,12.2,240.0,248.78,201.23
2018,3,1,11,30,63.0,273.0,6.7,12.2,317.0,332.74,269.56
2018,3,1,11,45,41.5,251.0,6.7,12.2,280.0,290.21,234.34
2018,3,1,12,0,20.0,229.0,6.7,12.2,243.0,242.39,194.88
2018,3,1,12,15,13.0,208.0,6.65,12.25,217.0,214.93,172.32
2018,3,1,12,30,6.0,187.0,6.6,12.3,191.0,187.81,149.96
2018,3,1,12,45,6.0,166.0,6.55,12.35,170.0,166.69,132.76
2018,3,1,13,0,6.0,145.0,6.5,12.4,149.0,145.72,115.63
2018,3,1,13,15,8.5,157.0,6.4,12.4,163.0,159.21,126.87
2018,3,1,13,30,11.0,169.0,6.3,12.4,177.0,172.5,137.94
2018,3,1,13,45,10.0,156.0,6.2,12.4,163.0,158.57,126.6
2018,3,1,14,0,9.0,143.0,6.1,12.4,149.0,144.74,115.35
2018,3,1,14,15,7.5,131.5,6.05,12.4,136.5,132.16,105.1
2018,3,1,14,30,6.0,120.0,6.0,12.4,124.0,119.73,94.94
2018,3,1,14,45,5.5,109.5,5.9,12.4,113.0,108.96,86.16
2018,3,1,15,0,5.0,99.0,5.8,12.4,102.0,98.26,77.39
2018,3,1,15,15,30.0,94.0,5.8,12.4,108.0,104.8,83.14
2018,3,1,15,30,55.0,89.0,5.8,12.4,114.0,108.7,86.29
2018,3,1,15,45,64.0,100.5,5.55,12.3,127.0,119.38,94.94
2018,3,1,16,0,73.0,112.0,5.3,12.2,140.0,128.5,102.08
2018,3,1,16,15,71.0,101.5,5.2,12.1,125.5,113.08,88.69
2018,3,1,16,30,69.0,91.0,5.1,12.0,111.0,97.77,75.34
2018,3,1,16,45,69.5,80.0,5.0,11.9,97.0,82.38,61.92
2018,3,1,17,0,70.0,69.0,4.9,11.8,83.0,66.63,48.63
2018,3,1,17,15,46.0,49.5,4.8,11.8,57.5,43.54,30.56
2018,3,1,17,30,22.0,30.0,4.7,11.8,32.0,27.69,17.26
2018,3,1,17,45,13.0,16.5,4.55,11.75,17.5,15.42,0.0
2018,3,1,18,0,4.0,3.0,4.4,11.7,3.0,2.95,0.0
2018,3,1,18,15,2.0,1.5,4.35,11.65,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.5,8.5,4.0,3.93,0.0
2018,3,2,7,0,0.0,8.0,1.6,8.7,8.0,7.71,0.0
2018,3,2,7,15,0.0,15.0,1.8,8.85,15.0,14.46,6.58
2018,3,2,7,30,0.0,22.0,2.0,9.0,22.0,21.22,12.68
2018,3,2,7,45,0.0,32.0,2.15,9.1,32.0,30.89,21.24
2018,3,2,8,0,0.0,42.0,2.3,9.2,42.0,40.56,29.72
2018,3,2,8,15,0.0,47.0,2.45,9.35,47.0,45.39,33.88
2018,3,2,8,30,0.0,52.0,2.6,9.5,52.0,50.23,37.96
2018,3,2,8,45,1.0,74.0,2.8,9.65,74.5,72.17,56.68
2018,3,2,9,0,2.0,96.0,3.0,9.8,97.0,94.89,75.82
2018,3,2,9,15,4.0,121.5,3.15,9.95,123.5,122.18,98.59
2018,3,2,9,30,6.0,147.0,3.3,10.1,150.0,149.68,121.27
2018,3,2,9,45,6.0,162.5,3.45,10.25,166.0,165.4,133.89
2018,3,2,10,0,6.0,178.0,3.6,10.4,182.0,181.09,146.41
2018,3,2,10,15,34.0,221.5,3.75,10.55,243.5,255.99,208.15
2018,3,2,10,30,62.0,265.0,3.9,10.7,305.0,325.99,264.69
2018,3,2,10,45,184.5,284.5,4.0,10.85,409.5,457.41,371.83
2018,3,2,11,0,307.0,304.0,4.1,11.0,514.0,590.95,477.09
2018,3,2,11,15,261.0,312.0,4.2,11.05,493.5,560.76,451.78
2018,3,2,11,30,215.0,320.0,4.3,11.1,473.0,520.73,419.69
2018,3,2,11,45,132.5,313.0,4.35,11.15,407.5,441.22,355.42
2018,3,2,12,0,50.0,306.0,4.4,11.2,342.0,354.38,284.49
2018,3,2,12,15,36.0,283.5,4.45,11.25,309.5,317.43,254.97
2018,3,2,12,30,22.0,261.0,4.5,11.3,277.0,275.28,220.97
2018,3,2,12,45,18.0,243.5,4.55,11.3,256.5,253.67,203.68
2018,3,2,13,0,14.0,226.0,4.6,11.3,236.0,232.33,186.51
2018,3,2,13,15,55.5,262.0,4.6,11.3,300.5,303.7,245.4
2018,3,2,13,30,97.0,298.0,4.6,11.3,365.0,368.27,297.82
2018,3,2,13,45,70.5,274.0,4.6,11.25,322.0,321.29,259.84
2018,3,2,14,0,44.0,250.0,4.6,11.2,279.0,276.15,223.34
2018,3,2,14,15,51.5,240.5,4.6,11.1,272.5,268.87,218.07
2018,3,2,14,30,59.0,231.0,4.6,11.0,266.0,260.92,212.11
2018,3,2,14,45,64.0,221.0,4.55,10.9,257.0,250.37,203.87
2018,3,2,15,0,69.0,211.0,4.5,10.8,248.0,239.25,195.04
2018,3,2,15,15,37.5,164.5,4.5,10.8,184.5,176.05,142.98
2018,3,2,15,30,6.0,118.0,4.5,10.8,121.0,116.22,93.29
2018,3,2,15,45,13.5,108.0,4.3,10.45,113.5,108.78,87.29
2018,3,2,16,0,21.0,98.0,4.1,10.1,106.0,100.33,80.16
2018,3,2,16,15,37.5,95.5,3.8,9.85,107.5,100.2,79.55
2018,3,2,16,30,54.0,93.0,3.5,9.6,109.0,97.86,76.72
2018,3,2,16,45,27.0,65.5,3.25,9.35,73.5,65.56,49.97
2018,3,2,17,0,0.0,38.0,3.0,9.1,38.0,36.7,26.09
2018,3,2,17,15,0.0,26.5,2.9,8.95,26.5,25.58,16.17
2018,3,2,17,30,0.0,15.0,2.8,8.8,15.0,14.47,6.6
2018,3,2,17,45,0.0,8.5,2.7,8.6,8.5,8.2,0.0
2018,3,2,18,0,0.0,2.0,2.6,8.4,2.0,1.97,0.0
2018,3,2,18,15,0.0,1.0,2.65,8.4,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,6,15,6.0,1.5,1.3,6.05,1.5,0.0,0.0
2018,3,3,6,30,12.0,3.0,1.4,6.4,3.0,0.0,0.0
2018,3,3,6,45,127.5,18.5,1.45,6.7,28.5,48.99,0.0
2018,3,3,7,0,243.0,34.0,1.5,7.0,54.0,124.62,82.11
2018,3,3,7,15,366.0,44.5,1.55,7.2,99.0,191.51,148.56
2018,3,3,7,30,489.0,55.0,1.6,7.4,144.0,271.84,219.81
2018,3,3,7,45,566.0,61.5,1.65,7.65,195.5,338.63,279.38
2018,3,3,8,0,643.0,68.0,1.7,7.9,247.0,411.48,342.24
2018,3,3,8,15,692.5,73.0,1.65,8.1,299.5,473.28,393.96
2018,3,3,8,30,742.0,78.0,1.6,8.3,352.0,537.65,445.79
2018,3,3,8,45,726.0,90.0,1.6,8.5,388.0,571.2,471.66
2018,3,3,9,0,710.0,102.0,1.6,8.7,424.0,601.26,494.07
2018,3,3,9,15,660.0,124.0,1.6,8.95,446.0,615.22,502.79
2018,3,3,9,30,610.0,146.0,1.6,9.2,468.0,623.21,506.67
2018,3,3,9,45,584.0,166.0,1.6,9.45,492.5,638.44,516.23
2018,3,3,10,0,558.0,186.0,1.6,9.7,517.0,653.88,525.55
2018,3,3,10,15,516.0,189.5,1.7,9.85,508.0,634.78,510.35
2018,3,3,10,30,474.0,193.0,1.8,10.0,499.0,612.09,492.64
2018,3,3,10,45,281.5,239.5,1.9,10.2,423.0,498.2,401.37
2018,3,3,11,0,89.0,286.0,2.0,10.4,347.0,370.55,296.98
2018,3,3,11,15,246.0,282.5,2.1,10.45,457.0,516.6,414.83
2018,3,3,11,30,403.0,279.0,2.2,10.5,567.0,653.66,520.28
2018,3,3,11,45,340.5,284.5,2.3,10.6,530.0,596.02,475.0
2018,3,3,12,0,278.0,290.0,2.4,10.7,493.0,545.37,435.7
2018,3,3,12,15,153.5,254.0,2.5,10.7,366.0,391.66,315.44
2018,3,3,12,30,29.0,218.0,2.6,10.7,239.0,242.45,194.23
2018,3,3,12,45,37.5,237.0,2.7,10.65,264.0,267.69,215.23
2018,3,3,13,0,46.0,256.0,2.8,10.6,289.0,292.33,235.17
2018,3,3,13,15,112.5,252.5,2.85,10.55,331.0,342.48,277.21
2018,3,3,13,30,179.0,249.0,2.9,10.5,373.0,383.37,311.31
2018,3,3,13,45,209.0,245.0,2.95,10.4,385.0,397.46,323.08
2018,3,3,14,0,239.0,241.0,3.0,10.3,397.0,404.53,329.34
2018,3,3,14,15,316.0,231.5,3.0,10.15,428.0,432.97,353.07
2018,3,3,14,30,393.0,222.0,3.0,10.0,459.0,457.28,372.71
2018,3,3,14,45,473.0,194.0,3.0,9.85,462.0,454.65,370.85
2018,3,3,15,0,553.0,166.0,3.0,9.7,465.0,444.06,361.77
2018,3,3,15,15,478.0,165.5,3.0,9.7,409.0,380.85,309.33
2018,3,3,15,30,403.0,165.0,3.0,9.7,353.0,323.83,261.69
2018,3,3,15,45,432.0,143.0,2.95,9.35,326.0,290.19,231.8
2018,3,3,16,0,461.0,121.0,2.9,9.0,299.0,253.03,197.63
2018,3,3,16,15,460.0,103.5,2.65,8.65,260.5,209.12,157.57
2018,3,3,16,30,459.0,86.0,2.4,8.3,222.0,164.99,117.31
2018,3,3,16,45,394.5,75.0,2.2,7.95,176.0,118.15,78.88
2018,3,3,17,0,330.0,64.0,2.0,7.6,130.0,78.43,49.6
2018,3,3,17,15,254.0,49.5,1.9,7.3,91.5,42.8,27.98
2018,3,3,17,30,178.0,35.0,1.8,7.0,53.0,27.09,17.62
2018,3,3,17,45,104.0,21.0,1.65,6.7,30.0,16.64,0.0
2018,3,3,18,0,30.0,7.0,1.5,6.4,7.0,6.88,0.0
2018,3,3,18,15,15.0,3.5,1.5,6.25,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
