Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,6,15,16.5,2.5,1.0,5.05,2.0,0.0,0.0
2018,3,4,6,30,33.0,5.0,1.0,5.4,4.0,0.0,0.0
2018,3,4,6,45,182.0,18.0,0.95,5.7,32.0,62.31,0.0
2018,3,4,7,0,331.0,31.0,0.9,6.0,60.0,148.09,101.13
2018,3,4,7,15,467.0,38.5,1.0,6.35,109.0,222.44,172.94
2018,3,4,7,30,603.0,46.0,1.1,6.7,158.0,309.84,250.06
2018,3,4,7,45,674.5,50.5,1.15,7.0,212.0,374.86,308.17
2018,3,4,8,0,746.0,55.0,1.2,7.3,266.0,448.21,370.97
2018,3,4,8,15,788.0,58.0,1.25,7.75,319.0,508.52,420.99
2018,3,4,8,30,830.0,61.0,1.3,8.2,372.0,570.49,470.41
2018,3,4,8,45,859.0,63.0,1.4,8.65,422.0,620.36,509.35
2018,3,4,9,0,888.0,65.0,1.5,9.1,472.0,673.71,549.08
2018,3,4,9,15,905.5,68.5,1.5,9.5,518.0,720.15,580.57
2018,3,4,9,30,923.0,72.0,1.5,9.9,564.0,764.83,610.2
2018,3,4,9,45,934.5,75.0,1.45,10.3,603.5,802.3,633.59
2018,3,4,10,0,946.0,78.0,1.4,10.7,643.0,837.13,654.75
2018,3,4,10,15,956.0,79.0,1.4,11.0,676.0,865.59,672.11
2018,3,4,10,30,966.0,80.0,1.4,11.3,709.0,890.95,687.31
2018,3,4,10,45,973.0,81.0,1.4,11.6,734.5,910.49,698.53
2018,3,4,11,0,980.0,82.0,1.4,11.9,760.0,926.5,707.48
2018,3,4,11,15,924.0,105.0,1.45,12.15,756.5,909.23,694.92
2018,3,4,11,30,868.0,128.0,1.5,12.4,753.0,892.31,683.1
2018,3,4,11,45,796.5,157.5,1.55,12.6,736.5,859.83,660.78
2018,3,4,12,0,725.0,187.0,1.6,12.8,720.0,827.88,638.91
2018,3,4,12,15,528.5,261.0,1.65,12.9,649.5,728.87,565.41
2018,3,4,12,30,332.0,335.0,1.7,13.0,579.0,628.05,488.42
2018,3,4,12,45,327.5,329.0,1.8,13.1,568.0,610.21,476.7
2018,3,4,13,0,323.0,323.0,1.9,13.2,557.0,591.37,463.39
2018,3,4,13,15,360.0,302.5,1.9,13.2,558.0,588.48,462.57
2018,3,4,13,30,397.0,282.0,1.9,13.2,559.0,582.69,459.35
2018,3,4,13,45,540.0,229.0,1.95,13.25,592.5,620.11,490.3
2018,3,4,14,0,683.0,176.0,2.0,13.3,626.0,644.27,510.4
2018,3,4,14,15,775.5,140.0,2.05,13.2,628.5,639.4,507.88
2018,3,4,14,30,868.0,104.0,2.1,13.1,631.0,625.38,497.97
2018,3,4,14,45,853.5,100.5,2.15,13.0,592.5,575.32,458.91
2018,3,4,15,0,839.0,97.0,2.2,12.9,554.0,524.38,418.23
2018,3,4,15,15,774.0,101.0,2.2,12.9,496.5,457.08,363.38
2018,3,4,15,30,709.0,105.0,2.2,12.9,439.0,393.23,310.23
2018,3,4,15,45,746.0,88.0,2.2,12.5,407.5,351.52,272.77
2018,3,4,16,0,783.0,71.0,2.2,12.1,376.0,306.19,230.37
2018,3,4,16,15,763.0,65.5,2.0,11.4,329.0,251.52,180.63
2018,3,4,16,30,743.0,60.0,1.8,10.7,282.0,198.16,132.25
2018,3,4,16,45,609.0,59.5,1.65,10.0,219.0,133.84,81.91
2018,3,4,17,0,475.0,59.0,1.5,9.3,156.0,86.26,50.21
2018,3,4,17,15,317.0,48.0,1.55,8.8,104.5,43.25,27.0
2018,3,4,17,30,159.0,37.0,1.6,8.3,53.0,28.65,19.02
2018,3,4,17,45,95.0,22.0,1.65,7.75,30.0,18.42,0.0
2018,3,4,18,0,31.0,7.0,1.7,7.2,7.0,6.88,0.0
2018,3,4,18,15,15.5,3.5,1.65,7.3,3.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,5,6,15,28.5,3.5,1.8,3.5,3.0,0.0,0.0
2018,3,5,6,30,57.0,7.0,1.9,4.3,6.0,0.0,0.0
2018,3,5,6,45,223.0,19.5,2.0,5.1,36.5,74.63,0.0
2018,3,5,7,0,389.0,32.0,2.1,5.9,67.0,168.16,118.33
2018,3,5,7,15,509.0,39.5,2.15,6.6,117.0,240.19,188.21
2018,3,5,7,30,629.0,47.0,2.2,7.3,167.0,320.75,260.48
2018,3,5,7,45,692.0,52.5,2.25,7.95,221.0,387.65,320.43
2018,3,5,8,0,755.0,58.0,2.3,8.6,275.0,459.0,381.74
2018,3,5,8,15,794.5,62.0,2.25,9.35,328.5,519.72,431.77
2018,3,5,8,30,834.0,66.0,2.2,10.1,382.0,581.85,480.72
2018,3,5,8,45,861.5,69.0,2.1,10.85,432.5,636.17,521.38
2018,3,5,9,0,889.0,72.0,2.0,11.6,483.0,685.96,556.58
2018,3,5,9,15,910.5,73.5,1.85,12.15,529.5,732.92,587.01
2018,3,5,9,30,932.0,75.0,1.7,12.7,576.0,778.4,615.35
2018,3,5,9,45,948.0,76.0,1.55,13.3,617.0,817.26,637.96
2018,3,5,10,0,964.0,77.0,1.4,13.9,658.0,853.69,658.18
2018,3,5,10,15,973.0,78.5,1.35,14.25,691.0,882.3,674.46
2018,3,5,10,30,982.0,80.0,1.3,14.6,724.0,907.69,688.46
2018,3,5,10,45,988.0,80.5,1.2,15.0,749.0,926.02,696.76
2018,3,5,11,0,994.0,81.0,1.1,15.4,774.0,940.75,702.64
2018,3,5,11,15,997.0,82.0,1.1,15.6,791.0,949.74,707.08
2018,3,5,11,30,1000.0,83.0,1.1,15.8,808.0,954.9,709.23
2018,3,5,11,45,1001.5,83.0,1.05,16.05,816.5,953.8,706.47
2018,3,5,12,0,1003.0,83.0,1.0,16.3,825.0,948.83,701.43
2018,3,5,12,15,1003.5,83.0,1.0,16.4,826.0,939.14,694.85
2018,3,5,12,30,1004.0,83.0,1.0,16.5,827.0,925.65,685.98
2018,3,5,12,45,1003.5,82.0,0.95,16.65,819.0,906.5,672.58
2018,3,5,13,0,1003.0,81.0,0.9,16.8,811.0,883.71,656.97
2018,3,5,13,15,997.5,81.0,0.9,16.8,794.0,854.58,638.49
2018,3,5,13,30,992.0,81.0,0.9,16.8,777.0,822.28,617.9
2018,3,5,13,45,984.0,80.0,0.9,16.85,751.5,784.14,593.15
2018,3,5,14,0,976.0,79.0,0.9,16.9,726.0,743.37,566.44
2018,3,5,14,15,954.0,80.5,0.9,16.8,689.0,693.79,532.28
2018,3,5,14,30,932.0,82.0,0.9,16.7,652.0,643.08,495.56
2018,3,5,14,45,886.5,85.0,0.9,16.6,600.5,580.04,448.82
2018,3,5,15,0,841.0,88.0,0.9,16.5,549.0,518.44,401.89
2018,3,5,15,15,851.0,80.0,0.9,16.5,515.0,473.61,365.87
2018,3,5,15,30,861.0,72.0,0.9,16.5,481.0,427.0,326.8
2018,3,5,15,45,824.5,71.0,0.85,16.05,430.0,366.04,276.03
2018,3,5,16,0,788.0,70.0,0.8,15.6,379.0,308.44,226.69
2018,3,5,16,15,768.0,64.0,0.8,14.9,331.5,252.93,178.0
2018,3,5,16,30,748.0,58.0,0.8,14.2,284.0,198.73,130.21
2018,3,5,16,45,637.0,56.5,0.85,13.5,224.0,136.08,81.24
2018,3,5,17,0,526.0,55.0,0.9,12.8,164.0,87.35,48.24
2018,3,5,17,15,413.5,44.5,0.95,12.3,115.0,42.98,24.61
2018,3,5,17,30,301.0,34.0,1.0,11.8,66.0,26.58,17.1
2018,3,5,17,45,198.0,22.0,1.1,11.25,38.5,17.98,0.2
2018,3,5,18,0,95.0,10.0,1.2,10.7,11.0,9.83,0.0
2018,3,5,18,15,47.5,5.0,1.25,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,6,6,15,27.5,3.5,1.45,7.65,3.5,0.0,0.0
2018,3,6,6,30,55.0,7.0,1.5,8.3,7.0,6.88,0.0
2018,3,6,6,45,210.5,20.0,1.5,8.95,37.5,81.51,0.0
2018,3,6,7,0,366.0,33.0,1.5,9.6,68.0,163.63,115.84
2018,3,6,7,15,486.5,40.5,1.55,10.25,117.5,235.11,182.32
2018,3,6,7,30,607.0,48.0,1.6,10.9,167.0,318.27,255.08
2018,3,6,7,45,672.0,53.5,1.7,11.5,221.0,382.2,311.39
2018,3,6,8,0,737.0,59.0,1.8,12.1,275.0,453.86,371.8
2018,3,6,8,15,778.5,62.5,1.95,12.85,328.0,514.46,421.33
2018,3,6,8,30,820.0,66.0,2.1,13.6,381.0,576.66,470.3
2018,3,6,8,45,715.0,96.0,2.2,14.4,396.0,579.25,470.26
2018,3,6,9,0,610.0,126.0,2.3,15.2,411.0,568.37,459.47
2018,3,6,9,15,582.0,147.5,2.45,15.7,440.5,592.71,476.6
2018,3,6,9,30,554.0,169.0,2.6,16.2,470.0,610.25,488.01
2018,3,6,9,45,745.5,125.0,2.75,16.75,560.0,727.75,576.4
2018,3,6,10,0,937.0,81.0,2.9,17.3,650.0,840.35,654.78
2018,3,6,10,15,953.0,81.0,2.95,17.6,685.5,872.36,674.65
2018,3,6,10,30,969.0,81.0,3.0,17.9,721.0,901.51,693.11
2018,3,6,10,45,975.5,81.5,3.05,18.2,746.0,920.06,704.23
2018,3,6,11,0,982.0,82.0,3.1,18.5,771.0,935.06,713.07
2018,3,6,11,15,986.0,83.0,3.05,18.7,788.5,944.79,717.96
2018,3,6,11,30,990.0,84.0,3.0,18.9,806.0,950.74,720.42
2018,3,6,11,45,950.5,101.0,3.0,19.1,801.0,932.74,707.14
2018,3,6,12,0,911.0,118.0,3.0,19.3,796.0,910.91,691.58
2018,3,6,12,15,861.0,138.0,2.95,19.35,779.0,884.59,673.08
2018,3,6,12,30,811.0,158.0,2.9,19.4,762.0,850.93,649.59
2018,3,6,12,45,770.0,171.5,2.8,19.5,740.5,818.64,626.65
2018,3,6,13,0,729.0,185.0,2.7,19.6,719.0,782.14,600.63
2018,3,6,13,15,804.5,152.5,2.55,19.6,730.0,785.45,602.89
2018,3,6,13,30,880.0,120.0,2.4,19.6,741.0,784.52,601.79
2018,3,6,13,45,860.5,120.0,2.3,19.55,711.0,741.92,571.91
2018,3,6,14,0,841.0,120.0,2.2,19.5,681.0,697.79,540.08
2018,3,6,14,15,828.0,114.0,2.05,19.35,645.5,650.56,505.05
2018,3,6,14,30,815.0,108.0,1.9,19.2,610.0,601.98,468.38
2018,3,6,14,45,844.5,92.0,1.75,19.05,584.5,565.96,440.44
2018,3,6,15,0,874.0,76.0,1.6,18.9,559.0,525.66,408.17
2018,3,6,15,15,866.0,72.0,1.6,18.9,519.0,475.28,367.43
2018,3,6,15,30,858.0,68.0,1.6,18.9,479.0,423.83,324.51
2018,3,6,15,45,839.5,64.5,1.35,18.25,432.5,368.2,277.11
2018,3,6,16,0,821.0,61.0,1.1,17.6,386.0,311.55,227.7
2018,3,6,16,15,751.0,61.0,1.0,16.85,328.0,247.34,173.37
2018,3,6,16,30,681.0,61.0,0.9,16.1,270.0,189.99,125.12
2018,3,6,16,45,576.5,59.0,0.85,15.3,213.0,131.25,79.35
2018,3,6,17,0,472.0,57.0,0.8,14.5,156.0,85.86,48.55
2018,3,6,17,15,405.5,46.5,0.85,14.0,114.5,45.44,26.14
2018,3,6,17,30,339.0,36.0,0.9,13.5,73.0,28.35,18.59
2018,3,6,17,45,209.0,23.0,0.9,13.0,42.0,18.81,2.54
2018,3,6,18,0,79.0,10.0,0.9,12.5,11.0,9.83,0.0
2018,3,6,18,15,39.5,5.0,0.9,12.35,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,7,6,15,7.0,2.5,1.25,9.8,2.5,0.0,0.0
2018,3,7,6,30,14.0,5.0,1.2,10.0,5.0,7.78,0.0
2018,3,7,6,45,7.0,15.0,1.15,10.15,15.0,16.89,0.0
2018,3,7,7,0,0.0,25.0,1.1,10.3,25.0,24.14,13.96
2018,3,7,7,15,0.0,40.0,1.2,10.85,40.0,39.39,27.8
2018,3,7,7,30,0.0,55.0,1.3,11.4,55.0,54.46,41.08
2018,3,7,7,45,0.0,60.0,1.4,11.9,60.0,58.6,44.8
2018,3,7,8,0,0.0,65.0,1.5,12.4,65.0,63.11,48.61
2018,3,7,8,15,0.0,64.5,1.65,12.95,64.5,62.34,47.78
2018,3,7,8,30,0.0,64.0,1.8,13.5,64.0,61.86,47.13
2018,3,7,8,45,0.0,62.5,1.95,14.05,62.5,60.41,45.65
2018,3,7,9,0,0.0,61.0,2.1,14.6,61.0,58.96,44.18
2018,3,7,9,15,12.5,106.5,2.2,15.2,113.5,112.74,88.97
2018,3,7,9,30,25.0,152.0,2.3,15.8,166.0,173.96,138.7
2018,3,7,9,45,202.5,198.0,2.4,16.4,321.5,377.73,304.38
2018,3,7,10,0,380.0,244.0,2.5,17.0,477.0,574.61,455.16
2018,3,7,10,15,512.5,216.0,2.55,17.35,547.0,668.19,524.75
2018,3,7,10,30,645.0,188.0,2.6,17.7,617.0,759.82,591.9
2018,3,7,10,45,707.0,172.5,2.7,18.1,658.5,803.67,621.73
2018,3,7,11,0,769.0,157.0,2.8,18.5,700.0,845.82,649.89
2018,3,7,11,15,871.0,120.0,2.85,18.7,748.5,894.19,682.28
2018,3,7,11,30,973.0,83.0,2.9,18.9,797.0,938.2,711.34
2018,3,7,11,45,975.5,83.5,2.9,19.05,806.5,938.45,710.3
2018,3,7,12,0,978.0,84.0,2.9,19.2,816.0,934.91,707.24
2018,3,7,12,15,979.5,83.5,2.9,19.25,817.0,925.64,700.73
2018,3,7,12,30,981.0,83.0,2.9,19.3,818.0,912.63,691.84
2018,3,7,12,45,981.0,81.0,2.9,19.35,810.0,893.08,678.62
2018,3,7,13,0,981.0,79.0,2.9,19.4,802.0,869.96,663.06
2018,3,7,13,15,977.5,78.5,2.85,19.4,786.0,842.23,644.15
2018,3,7,13,30,974.0,78.0,2.8,19.4,770.0,811.29,623.03
2018,3,7,13,45,968.0,77.0,2.75,19.35,746.0,774.99,598.21
2018,3,7,14,0,962.0,76.0,2.7,19.3,722.0,735.97,571.36
2018,3,7,14,15,953.0,75.0,2.65,19.15,690.5,692.49,540.49
2018,3,7,14,30,944.0,74.0,2.6,19.0,659.0,646.93,506.1
2018,3,7,14,45,930.5,72.5,2.55,18.85,620.0,596.49,467.19
2018,3,7,15,0,917.0,71.0,2.5,18.7,581.0,544.86,426.29
2018,3,7,15,15,899.5,69.0,2.5,18.7,537.0,489.94,381.58
2018,3,7,15,30,882.0,67.0,2.5,18.7,493.0,434.78,335.28
2018,3,7,15,45,856.0,64.5,2.25,17.95,443.5,376.06,285.35
2018,3,7,16,0,830.0,62.0,2.0,17.2,394.0,317.06,233.93
2018,3,7,16,15,793.5,58.5,1.85,16.35,341.5,257.32,181.54
2018,3,7,16,30,757.0,55.0,1.7,15.5,289.0,200.67,131.82
2018,3,7,16,45,701.0,50.0,1.55,14.65,236.0,143.28,84.33
2018,3,7,17,0,645.0,45.0,1.4,13.8,183.0,91.89,46.85
2018,3,7,17,15,549.0,39.0,1.45,13.15,133.5,44.94,22.93
2018,3,7,17,30,453.0,33.0,1.5,12.5,84.0,25.21,16.07
2018,3,7,17,45,281.0,22.0,1.55,11.9,48.5,17.57,3.58
2018,3,7,18,0,109.0,11.0,1.6,11.3,13.0,10.81,0.0
2018,3,7,18,15,54.5,5.5,1.55,11.2,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,6,15,13.0,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,26.0,7.0,0.5,12.3,7.0,12.28,0.0
2018,3,8,6,45,70.5,22.5,0.5,12.65,28.5,48.27,5.63
2018,3,8,7,0,115.0,38.0,0.5,13.0,50.0,87.82,62.76
2018,3,8,7,15,159.0,56.0,0.5,13.35,83.0,129.51,100.08
2018,3,8,7,30,203.0,74.0,0.5,13.7,116.0,175.59,140.06
2018,3,8,7,45,252.5,92.0,0.5,14.05,158.5,228.37,184.7
2018,3,8,8,0,302.0,110.0,0.5,14.4,201.0,285.48,231.6
2018,3,8,8,15,296.0,131.5,0.6,14.9,234.0,319.41,258.66
2018,3,8,8,30,290.0,153.0,0.7,15.4,267.0,351.92,283.82
2018,3,8,8,45,323.0,169.0,0.8,15.9,311.0,401.85,322.25
2018,3,8,9,0,356.0,185.0,0.9,16.4,355.0,453.4,360.91
2018,3,8,9,15,465.5,175.5,1.05,16.8,419.5,541.26,427.7
2018,3,8,9,30,575.0,166.0,1.2,17.2,484.0,626.57,490.92
2018,3,8,9,45,708.0,135.5,1.3,17.65,554.0,715.79,555.13
2018,3,8,10,0,841.0,105.0,1.4,18.1,624.0,802.18,613.21
2018,3,8,10,15,866.5,102.5,1.5,18.4,661.0,837.21,635.43
2018,3,8,10,30,892.0,100.0,1.6,18.7,698.0,864.96,653.19
2018,3,8,10,45,919.0,93.5,1.7,18.95,729.0,892.06,670.7
2018,3,8,11,0,946.0,87.0,1.8,19.2,760.0,916.32,686.32
2018,3,8,11,15,952.0,87.0,1.9,19.4,777.5,926.35,692.68
2018,3,8,11,30,958.0,87.0,2.0,19.6,795.0,932.75,696.89
2018,3,8,11,45,962.0,86.5,2.1,19.75,804.5,933.16,697.39
2018,3,8,12,0,966.0,86.0,2.2,19.9,814.0,929.83,695.56
2018,3,8,12,15,967.5,85.5,2.25,19.95,815.0,920.6,689.68
2018,3,8,12,30,969.0,85.0,2.3,20.0,816.0,907.68,681.48
2018,3,8,12,45,916.5,104.0,2.4,20.0,789.5,867.27,655.27
2018,3,8,13,0,864.0,123.0,2.5,20.0,763.0,828.3,629.95
2018,3,8,13,15,640.0,190.0,2.45,19.95,658.5,702.28,540.36
2018,3,8,13,30,416.0,257.0,2.4,19.9,554.0,580.11,448.1
2018,3,8,13,45,440.0,248.5,2.4,19.85,553.5,573.3,444.42
2018,3,8,14,0,464.0,240.0,2.4,19.8,553.0,563.56,437.64
2018,3,8,14,15,574.0,198.0,2.35,19.6,567.5,573.15,446.57
2018,3,8,14,30,684.0,156.0,2.3,19.4,582.0,574.48,448.44
2018,3,8,14,45,794.0,116.0,2.25,19.25,582.0,565.6,441.68
2018,3,8,15,0,904.0,76.0,2.2,19.1,582.0,545.3,425.12
2018,3,8,15,15,886.5,74.0,2.2,19.1,538.0,490.86,380.94
2018,3,8,15,30,869.0,72.0,2.2,19.1,494.0,436.2,335.41
2018,3,8,15,45,844.5,68.5,2.0,18.55,445.0,376.3,284.78
2018,3,8,16,0,820.0,65.0,1.8,18.0,396.0,318.58,234.57
2018,3,8,16,15,747.0,65.5,1.6,17.25,336.5,253.72,179.44
2018,3,8,16,30,674.0,66.0,1.4,16.5,277.0,194.29,129.33
2018,3,8,16,45,604.0,59.5,1.25,15.75,223.0,137.86,83.65
2018,3,8,17,0,534.0,53.0,1.1,15.0,169.0,89.11,48.43
2018,3,8,17,15,485.0,43.5,1.1,14.35,127.0,46.12,24.37
2018,3,8,17,30,436.0,34.0,1.1,13.7,85.0,25.96,16.71
2018,3,8,17,45,250.5,22.0,1.15,13.05,48.0,17.37,4.64
2018,3,8,18,0,65.0,10.0,1.2,12.4,11.0,9.83,0.0
2018,3,8,18,15,32.5,5.0,1.2,12.2,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,6,15,23.5,3.5,1.1,10.45,4.0,0.0,0.0
2018,3,9,6,30,47.0,7.0,1.2,10.8,8.0,16.79,0.0
2018,3,9,6,45,204.5,21.0,1.3,11.15,41.5,86.25,27.61
2018,3,9,7,0,362.0,35.0,1.4,11.5,75.0,168.75,123.5
2018,3,9,7,15,441.5,43.5,1.3,12.05,118.5,227.22,177.16
2018,3,9,7,30,521.0,52.0,1.2,12.6,162.0,293.35,235.18
2018,3,9,7,45,621.5,54.5,1.15,13.1,220.5,369.5,299.58
2018,3,9,8,0,722.0,57.0,1.1,13.6,279.0,452.3,366.9
2018,3,9,8,15,758.0,61.0,1.2,14.15,330.5,510.05,413.03
2018,3,9,8,30,794.0,65.0,1.3,14.7,382.0,569.01,458.58
2018,3,9,8,45,788.0,76.0,1.35,15.25,423.0,609.55,488.12
2018,3,9,9,0,782.0,87.0,1.4,15.8,464.0,647.15,514.61
2018,3,9,9,15,719.0,114.5,1.5,16.1,486.0,661.91,523.46
2018,3,9,9,30,656.0,142.0,1.6,16.4,508.0,667.1,525.26
2018,3,9,9,45,774.5,116.0,1.7,16.7,576.5,745.46,581.21
2018,3,9,10,0,893.0,90.0,1.8,17.0,645.0,825.29,635.42
2018,3,9,10,15,862.0,106.5,1.8,17.2,664.5,841.06,643.74
2018,3,9,10,30,831.0,123.0,1.8,17.4,684.0,847.19,646.19
2018,3,9,10,45,789.0,146.5,1.8,17.6,694.5,846.83,644.43
2018,3,9,11,0,747.0,170.0,1.8,17.8,705.0,846.09,642.65
2018,3,9,11,15,773.0,164.0,1.85,17.9,728.5,865.28,655.38
2018,3,9,11,30,799.0,158.0,1.9,18.0,752.0,878.24,663.75
2018,3,9,11,45,738.0,184.5,1.95,18.15,738.0,853.8,646.75
2018,3,9,12,0,677.0,211.0,2.0,18.3,724.0,822.73,625.36
2018,3,9,12,15,539.0,267.5,2.1,18.35,676.0,752.39,573.6
2018,3,9,12,30,401.0,324.0,2.2,18.4,628.0,678.83,518.89
2018,3,9,12,45,364.0,332.0,2.25,18.45,606.0,647.44,496.23
2018,3,9,13,0,327.0,340.0,2.3,18.5,584.0,615.92,472.98
2018,3,9,13,15,362.0,324.0,2.3,18.35,588.5,616.36,474.83
2018,3,9,13,30,397.0,308.0,2.3,18.2,593.0,613.9,474.25
2018,3,9,13,45,392.5,297.5,2.25,18.05,572.0,585.28,453.55
2018,3,9,14,0,388.0,287.0,2.2,17.9,551.0,555.81,432.16
2018,3,9,14,15,327.0,286.0,2.15,17.7,501.5,498.31,388.82
2018,3,9,14,30,266.0,285.0,2.1,17.5,452.0,444.55,347.92
2018,3,9,14,45,223.0,271.5,2.05,17.35,405.5,391.39,307.37
2018,3,9,15,0,180.0,258.0,2.0,17.2,359.0,343.81,270.64
2018,3,9,15,15,175.0,237.5,2.0,17.2,329.5,311.21,245.32
2018,3,9,15,30,170.0,217.0,2.0,17.2,300.0,278.93,219.76
2018,3,9,15,45,179.5,193.5,2.0,16.6,273.5,249.62,196.39
2018,3,9,16,0,189.0,170.0,2.0,16.0,247.0,219.26,171.41
2018,3,9,16,15,191.5,148.0,1.85,15.4,217.0,187.37,144.59
2018,3,9,16,30,194.0,126.0,1.7,14.8,187.0,154.01,116.16
2018,3,9,16,45,160.5,105.0,1.6,14.25,149.5,118.45,87.52
2018,3,9,17,0,127.0,84.0,1.5,13.7,112.0,85.7,61.97
2018,3,9,17,15,98.5,63.5,1.45,13.25,81.5,57.64,41.12
2018,3,9,17,30,70.0,43.0,1.4,12.8,51.0,36.99,26.36
2018,3,9,17,45,46.5,26.5,1.35,12.4,30.5,23.15,9.33
2018,3,9,18,0,23.0,10.0,1.3,12.0,10.0,9.83,0.0
2018,3,9,18,15,11.5,5.0,1.25,11.85,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.7,10.65,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.7,10.8,2.0,1.97,0.0
2018,3,10,6,45,0.0,4.5,0.7,10.95,4.5,4.33,0.0
2018,3,10,7,0,0.0,7.0,0.7,11.1,7.0,6.74,0.0
2018,3,10,7,15,0.0,8.0,0.8,11.3,8.0,7.71,0.95
2018,3,10,7,30,0.0,9.0,0.9,11.5,9.0,8.67,1.86
2018,3,10,7,45,0.0,40.0,1.05,11.7,40.0,38.62,27.79
2018,3,10,8,0,0.0,71.0,1.2,11.9,71.0,69.17,53.9
2018,3,10,8,15,0.0,91.0,1.25,12.15,91.0,89.42,70.85
2018,3,10,8,30,0.0,111.0,1.3,12.4,111.0,109.67,87.54
2018,3,10,8,45,0.0,93.0,1.35,12.6,93.0,90.51,71.14
2018,3,10,9,0,0.0,75.0,1.4,12.8,75.0,72.52,55.83
2018,3,10,9,15,0.0,58.0,1.45,13.05,58.0,56.07,41.82
2018,3,10,9,30,0.0,41.0,1.5,13.3,41.0,39.62,27.85
2018,3,10,9,45,0.0,48.5,1.55,13.55,48.5,46.89,33.84
2018,3,10,10,0,0.0,56.0,1.6,13.8,56.0,54.16,39.77
2018,3,10,10,15,0.5,75.5,1.7,13.95,76.0,73.47,55.67
2018,3,10,10,30,1.0,95.0,1.8,14.1,96.0,92.84,71.45
2018,3,10,10,45,0.5,82.5,1.9,14.25,83.0,80.29,60.97
2018,3,10,11,0,0.0,70.0,2.0,14.4,70.0,67.75,50.55
2018,3,10,11,15,1.5,114.5,2.05,14.55,115.5,112.53,87.13
2018,3,10,11,30,3.0,159.0,2.1,14.7,161.0,157.94,123.6
2018,3,10,11,45,6.5,186.5,2.15,14.85,191.5,188.33,147.76
2018,3,10,12,0,10.0,214.0,2.2,15.0,222.0,218.69,171.71
2018,3,10,12,15,6.0,175.0,2.15,15.05,180.0,176.05,137.64
2018,3,10,12,30,2.0,136.0,2.1,15.1,138.0,133.94,103.88
2018,3,10,12,45,1.0,127.5,2.05,15.15,128.5,124.67,96.46
2018,3,10,13,0,0.0,119.0,2.0,15.2,119.0,115.47,89.03
2018,3,10,13,15,0.0,103.0,1.95,15.1,103.0,99.81,76.45
2018,3,10,13,30,0.0,87.0,1.9,15.0,87.0,84.24,63.89
2018,3,10,13,45,0.0,86.0,1.85,14.9,86.0,83.26,63.21
2018,3,10,14,0,0.0,85.0,1.8,14.8,85.0,82.28,62.53
2018,3,10,14,15,0.0,85.5,1.8,14.65,85.5,82.75,63.08
2018,3,10,14,30,0.0,86.0,1.8,14.5,86.0,83.23,63.64
2018,3,10,14,45,0.0,86.5,1.75,14.4,86.5,83.7,64.21
2018,3,10,15,0,0.0,87.0,1.7,14.3,87.0,84.17,64.8
2018,3,10,15,15,0.0,89.5,1.7,14.3,89.5,86.58,66.98
2018,3,10,15,30,0.0,92.0,1.7,14.3,92.0,88.93,69.15
2018,3,10,15,45,0.0,90.0,1.5,14.05,90.0,86.94,67.77
2018,3,10,16,0,0.0,88.0,1.3,13.8,88.0,84.89,66.34
2018,3,10,16,15,0.0,75.5,1.15,13.55,75.5,72.89,56.49
2018,3,10,16,30,0.0,63.0,1.0,13.3,63.0,60.89,46.51
2018,3,10,16,45,0.0,36.0,0.9,13.1,36.0,34.75,24.27
2018,3,10,17,0,0.0,9.0,0.8,12.9,9.0,8.67,1.82
2018,3,10,17,15,0.0,7.5,0.8,12.75,7.5,7.23,0.52
2018,3,10,17,30,0.0,6.0,0.8,12.6,6.0,5.78,0.0
2018,3,10,17,45,1.0,4.0,0.8,12.45,4.0,3.85,0.0
2018,3,10,18,0,2.0,2.0,0.8,12.3,2.0,1.97,0.0
2018,3,10,18,15,1.0,1.0,0.85,12.25,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,11,6,15,49.5,6.5,1.7,9.35,7.5,0.0,0.0
2018,3,11,6,30,99.0,13.0,1.7,9.6,15.0,34.33,0.0
2018,3,11,6,45,255.5,25.5,1.7,9.9,51.0,108.01,56.44
2018,3,11,7,0,412.0,38.0,1.7,10.2,87.0,190.91,142.94
2018,3,11,7,15,505.5,45.5,1.7,10.6,136.0,257.02,203.0
2018,3,11,7,30,599.0,53.0,1.7,11.0,185.0,332.02,268.96
2018,3,11,7,45,656.5,58.5,1.65,11.45,238.0,395.75,324.06
2018,3,11,8,0,714.0,64.0,1.6,11.9,291.0,461.54,378.67
2018,3,11,8,15,752.5,68.0,1.55,12.55,343.0,520.72,425.54
2018,3,11,8,30,791.0,72.0,1.5,13.2,395.0,581.28,471.49
2018,3,11,8,45,818.0,74.5,1.4,13.85,444.0,633.51,508.98
2018,3,11,9,0,845.0,77.0,1.3,14.5,493.0,685.37,543.59
2018,3,11,9,15,866.0,78.5,1.2,15.2,538.0,726.56,568.57
2018,3,11,9,30,887.0,80.0,1.1,15.9,583.0,770.56,594.81
2018,3,11,9,45,903.0,81.0,0.95,16.65,622.5,808.3,615.03
2018,3,11,10,0,919.0,82.0,0.8,17.4,662.0,843.73,632.91
2018,3,11,10,15,928.0,83.5,0.75,17.8,694.0,871.3,647.58
2018,3,11,10,30,937.0,85.0,0.7,18.2,726.0,895.79,660.16
2018,3,11,10,45,943.5,86.0,0.6,18.65,751.0,914.3,667.66
2018,3,11,11,0,950.0,87.0,0.5,19.1,776.0,929.35,672.92
2018,3,11,11,15,953.5,88.5,0.55,19.3,793.0,938.74,678.51
2018,3,11,11,30,957.0,90.0,0.6,19.5,810.0,944.45,682.01
2018,3,11,11,45,950.5,94.0,0.65,19.75,816.0,940.34,679.37
2018,3,11,12,0,944.0,98.0,0.7,20.0,822.0,932.55,674.66
2018,3,11,12,15,874.0,130.5,0.75,20.1,801.0,900.89,655.23
2018,3,11,12,30,804.0,163.0,0.8,20.2,780.0,862.06,631.34
2018,3,11,12,45,803.5,162.0,0.85,20.3,773.0,845.12,621.62
2018,3,11,13,0,803.0,161.0,0.9,20.4,766.0,825.21,609.63
2018,3,11,13,15,734.5,184.5,0.9,20.4,729.0,775.92,577.28
2018,3,11,13,30,666.0,208.0,0.9,20.4,692.0,724.9,541.84
2018,3,11,13,45,652.0,204.0,0.9,20.35,665.0,687.45,516.67
2018,3,11,14,0,638.0,200.0,0.9,20.3,638.0,648.85,490.09
2018,3,11,14,15,625.0,193.0,0.9,20.15,606.5,607.05,461.01
2018,3,11,14,30,612.0,186.0,0.9,20.0,575.0,564.52,430.76
2018,3,11,14,45,555.0,191.0,0.9,19.8,527.5,506.78,388.4
2018,3,11,15,0,498.0,196.0,0.9,19.6,480.0,454.0,348.92
2018,3,11,15,15,508.0,176.0,0.9,19.6,447.0,413.24,317.68
2018,3,11,15,30,518.0,156.0,0.9,19.6,414.0,370.66,283.84
2018,3,11,15,45,539.5,135.0,1.0,18.9,380.0,329.66,250.78
2018,3,11,16,0,561.0,114.0,1.1,18.2,346.0,286.48,214.24
2018,3,11,16,15,557.5,100.0,1.15,17.6,305.5,239.38,173.57
2018,3,11,16,30,554.0,86.0,1.2,17.0,265.0,192.14,132.23
2018,3,11,16,45,531.5,74.5,1.2,16.35,221.5,144.43,92.08
2018,3,11,17,0,509.0,63.0,1.2,15.7,178.0,99.07,57.13
2018,3,11,17,15,408.0,53.0,1.15,15.2,130.0,55.18,32.05
2018,3,11,17,30,307.0,43.0,1.1,14.7,82.0,32.96,22.86
2018,3,11,17,45,188.0,28.0,1.0,14.2,48.5,21.95,10.15
2018,3,11,18,0,69.0,13.0,0.9,13.7,15.0,12.78,0.0
2018,3,11,18,15,34.5,6.5,0.85,13.55,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,6,15,2.5,2.5,1.65,11.4,2.5,0.0,0.0
2018,3,12,6,30,5.0,5.0,1.8,12.1,5.0,6.02,0.0
2018,3,12,6,45,2.5,15.5,2.0,12.85,15.5,15.64,4.96
2018,3,12,7,0,0.0,26.0,2.2,13.6,26.0,25.1,15.15
2018,3,12,7,15,4.0,44.0,2.4,14.15,45.0,44.55,31.97
2018,3,12,7,30,8.0,62.0,2.6,14.7,64.0,64.83,49.44
2018,3,12,7,45,179.0,81.5,2.8,15.3,139.0,182.77,149.13
2018,3,12,8,0,350.0,101.0,3.0,15.9,214.0,311.77,256.2
2018,3,12,8,15,372.0,93.0,3.2,16.35,231.0,330.3,272.03
2018,3,12,8,30,394.0,85.0,3.4,16.8,248.0,354.6,292.3
2018,3,12,8,45,291.5,140.0,3.6,17.25,268.5,351.71,287.41
2018,3,12,9,0,189.0,195.0,3.8,17.7,289.0,344.3,278.16
2018,3,12,9,15,212.5,209.5,3.85,18.0,324.0,382.81,308.13
2018,3,12,9,30,236.0,224.0,3.9,18.3,359.0,430.9,344.8
2018,3,12,9,45,224.0,253.5,4.0,18.6,388.5,450.74,358.41
2018,3,12,10,0,212.0,283.0,4.1,18.9,418.0,477.7,377.24
2018,3,12,10,15,291.5,285.0,4.1,19.1,480.5,558.3,438.94
2018,3,12,10,30,371.0,287.0,4.1,19.3,543.0,631.82,494.11
2018,3,12,10,45,373.5,284.5,4.1,19.5,549.5,634.62,495.05
2018,3,12,11,0,376.0,282.0,4.1,19.7,556.0,636.07,495.42
2018,3,12,11,15,280.5,294.5,4.05,19.8,501.5,565.84,440.4
2018,3,12,11,30,185.0,307.0,4.0,19.9,447.0,485.36,377.5
2018,3,12,11,45,227.5,331.5,4.0,20.0,505.5,554.99,429.91
2018,3,12,12,0,270.0,356.0,4.0,20.1,564.0,614.7,473.72
2018,3,12,12,15,225.0,346.0,4.0,20.1,519.5,553.13,427.25
2018,3,12,12,30,180.0,336.0,4.0,20.1,475.0,499.44,386.57
2018,3,12,12,45,115.5,313.5,3.95,20.1,402.5,417.39,323.58
2018,3,12,13,0,51.0,291.0,3.9,20.1,330.0,332.33,257.38
2018,3,12,13,15,62.0,289.0,3.85,20.0,335.0,336.7,261.53
2018,3,12,13,30,73.0,287.0,3.8,19.9,340.0,340.27,264.8
2018,3,12,13,45,90.5,300.0,3.75,19.8,364.0,362.67,282.53
2018,3,12,14,0,108.0,313.0,3.7,19.7,388.0,383.37,298.81
2018,3,12,14,15,88.0,297.5,3.65,19.5,356.5,349.43,272.79
2018,3,12,14,30,68.0,282.0,3.6,19.3,325.0,316.96,247.93
2018,3,12,14,45,44.5,242.0,3.55,19.15,269.5,260.43,204.13
2018,3,12,15,0,21.0,202.0,3.5,19.0,214.0,205.85,161.37
2018,3,12,15,15,30.5,196.5,3.5,19.0,212.5,203.71,160.16
2018,3,12,15,30,40.0,191.0,3.5,19.0,211.0,199.86,157.33
2018,3,12,15,45,24.5,140.5,3.35,18.4,152.5,143.66,112.63
2018,3,12,16,0,9.0,90.0,3.2,17.8,94.0,89.69,69.06
2018,3,12,16,15,4.5,53.5,3.05,17.3,55.5,52.88,38.79
2018,3,12,16,30,0.0,17.0,2.9,16.8,17.0,16.4,8.28
2018,3,12,16,45,0.0,13.5,2.75,16.3,13.5,13.02,5.44
2018,3,12,17,0,0.0,10.0,2.6,15.8,10.0,9.64,2.55
2018,3,12,17,15,0.0,9.5,2.6,15.5,9.5,9.16,2.08
2018,3,12,17,30,0.0,9.0,2.6,15.2,9.0,8.67,1.86
2018,3,12,17,45,0.0,5.5,2.6,14.85,5.5,5.3,0.0
2018,3,12,18,0,0.0,2.0,2.6,14.5,2.0,1.97,0.0
2018,3,12,18,15,0.0,1.0,2.7,14.4,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,6,15,10.0,1.5,1.95,13.4,2.0,0.0,0.0
2018,3,13,6,30,20.0,3.0,2.2,13.7,4.0,7.44,0.0
2018,3,13,6,45,29.0,7.0,2.4,14.05,10.0,17.29,6.13
2018,3,13,7,0,38.0,11.0,2.6,14.4,16.0,26.43,15.62
2018,3,13,7,15,78.5,13.5,2.8,14.6,29.5,49.84,35.85
2018,3,13,7,30,119.0,16.0,3.0,14.8,43.0,76.93,59.77
2018,3,13,7,45,59.5,18.5,3.2,15.0,32.0,53.78,40.72
2018,3,13,8,0,0.0,21.0,3.4,15.2,21.0,20.26,11.65
2018,3,13,8,15,0.0,25.5,3.55,15.3,25.5,24.61,15.32
2018,3,13,8,30,0.0,30.0,3.7,15.4,30.0,28.96,18.93
2018,3,13,8,45,0.5,84.5,3.9,15.55,85.0,82.15,63.47
2018,3,13,9,0,1.0,139.0,4.1,15.7,140.0,137.96,109.28
2018,3,13,9,15,2.5,156.0,4.2,15.75,157.5,156.16,123.78
2018,3,13,9,30,4.0,173.0,4.3,15.8,175.0,174.44,138.29
2018,3,13,9,45,8.5,192.5,4.4,15.85,197.5,197.78,156.9
2018,3,13,10,0,13.0,212.0,4.5,15.9,220.0,221.31,175.54
2018,3,13,10,15,28.0,251.5,4.55,15.9,270.5,282.92,224.62
2018,3,13,10,30,43.0,291.0,4.6,15.9,321.0,338.03,267.85
2018,3,13,10,45,39.5,292.5,4.6,15.85,320.5,335.86,265.56
2018,3,13,11,0,36.0,294.0,4.6,15.8,320.0,333.56,263.38
2018,3,13,11,15,38.0,304.5,4.55,15.75,332.5,345.63,272.56
2018,3,13,11,30,40.0,315.0,4.5,15.7,345.0,357.5,281.56
2018,3,13,11,45,33.5,304.0,4.5,15.65,329.5,338.89,266.78
2018,3,13,12,0,27.0,293.0,4.5,15.6,314.0,320.41,252.18
2018,3,13,12,15,74.5,308.0,4.4,15.55,366.0,376.04,297.15
2018,3,13,12,30,122.0,323.0,4.3,15.5,418.0,436.63,345.0
2018,3,13,12,45,161.0,314.0,4.2,15.4,437.5,456.16,361.05
2018,3,13,13,0,200.0,305.0,4.1,15.3,457.0,473.68,375.6
2018,3,13,13,15,328.0,263.5,4.0,15.25,507.0,530.83,422.82
2018,3,13,13,30,456.0,222.0,3.9,15.2,557.0,580.06,462.93
2018,3,13,13,45,334.0,249.5,3.8,15.15,490.5,497.59,397.0
2018,3,13,14,0,212.0,277.0,3.7,15.1,424.0,423.37,337.23
2018,3,13,14,15,172.0,249.5,3.65,15.05,365.5,360.22,287.92
2018,3,13,14,30,132.0,222.0,3.6,15.0,307.0,300.08,240.28
2018,3,13,14,45,105.5,206.0,3.5,15.0,271.5,262.22,209.94
2018,3,13,15,0,79.0,190.0,3.4,15.0,236.0,225.57,180.36
2018,3,13,15,15,83.0,187.5,3.4,15.0,232.5,220.38,176.28
2018,3,13,15,30,87.0,185.0,3.4,15.0,229.0,214.47,171.41
2018,3,13,15,45,69.0,153.5,3.25,14.75,186.0,172.59,137.45
2018,3,13,16,0,51.0,122.0,3.1,14.5,143.0,132.87,105.03
2018,3,13,16,15,63.0,102.0,2.8,14.15,125.0,113.98,88.93
2018,3,13,16,30,75.0,82.0,2.5,13.8,107.0,92.77,70.44
2018,3,13,16,45,37.5,53.5,2.25,13.45,66.0,57.15,41.65
2018,3,13,17,0,0.0,25.0,2.0,13.1,25.0,24.12,15.07
2018,3,13,17,15,127.0,26.5,1.85,12.6,43.5,24.91,12.62
2018,3,13,17,30,254.0,28.0,1.7,12.1,62.0,19.67,11.62
2018,3,13,17,45,182.0,22.0,1.55,11.6,40.5,16.53,7.17
2018,3,13,18,0,110.0,16.0,1.4,11.1,19.0,15.73,0.0
2018,3,13,18,15,55.0,8.0,1.4,10.95,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
