Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,78.0,237.5,2.4,11.35,282.5,307.54,249.29
2018,3,24,9,30,44.0,240.0,2.5,11.6,268.0,283.76,228.61
2018,3,24,9,45,30.5,224.5,2.65,11.8,244.5,255.76,205.41
2018,3,24,10,0,17.0,209.0,2.8,12.0,221.0,221.15,176.84
2018,3,24,10,15,18.5,215.5,2.95,12.25,229.0,229.04,182.89
2018,3,24,10,30,20.0,222.0,3.1,12.5,237.0,236.94,188.85
2018,3,24,10,45,146.5,287.5,3.3,12.75,402.0,435.29,348.58
2018,3,24,11,0,273.0,353.0,3.5,13.0,567.0,630.0,497.43
2018,3,24,11,15,196.0,364.0,3.65,13.05,519.0,561.85,442.99
2018,3,24,11,30,119.0,375.0,3.8,13.1,471.0,501.11,394.68
2018,3,24,11,45,105.5,341.0,3.95,13.2,427.0,450.66,356.38
2018,3,24,12,0,92.0,307.0,4.1,13.3,383.0,400.48,317.82
2018,3,24,12,15,209.0,339.0,4.2,13.3,510.5,543.16,430.88
2018,3,24,12,30,326.0,371.0,4.3,13.3,638.0,674.4,531.43
2018,3,24,12,45,473.5,303.0,4.4,13.25,686.5,729.49,576.88
2018,3,24,13,0,621.0,235.0,4.5,13.2,735.0,773.75,614.32
2018,3,24,13,15,437.0,294.5,4.55,13.1,643.0,663.05,527.36
2018,3,24,13,30,253.0,354.0,4.6,13.0,551.0,557.93,443.55
2018,3,24,13,45,504.5,261.5,4.6,12.9,638.0,649.09,520.38
2018,3,24,14,0,756.0,169.0,4.6,12.8,725.0,720.03,579.06
2018,3,24,14,15,637.0,199.5,4.55,12.6,654.0,637.55,513.77
2018,3,24,14,30,518.0,230.0,4.5,12.4,583.0,560.94,452.91
2018,3,24,14,45,340.0,249.5,4.45,12.25,476.0,446.56,361.24
2018,3,24,15,0,162.0,269.0,4.4,12.1,369.0,348.28,281.28
2018,3,24,15,15,329.5,211.0,4.4,12.1,395.5,367.92,298.39
2018,3,24,15,30,497.0,153.0,4.4,12.1,422.0,370.11,298.88
2018,3,24,15,45,556.0,136.0,4.2,11.65,411.0,350.06,279.6
2018,3,24,16,0,615.0,119.0,4.0,11.2,400.0,322.08,252.31
2018,3,24,16,15,569.0,109.0,3.8,10.85,345.0,263.31,200.82
2018,3,24,16,30,523.0,99.0,3.6,10.5,290.0,209.19,153.3
2018,3,24,16,45,450.5,92.0,3.4,10.2,238.0,157.74,110.11
2018,3,24,17,0,378.0,85.0,3.2,9.9,186.0,114.63,76.44
2018,3,24,17,15,315.5,70.5,2.85,9.35,142.0,73.89,47.97
2018,3,24,17,30,253.0,56.0,2.5,8.8,98.0,42.13,32.25
2018,3,24,17,45,175.0,39.5,2.2,8.25,63.5,30.39,20.94
2018,3,24,18,0,97.0,23.0,1.9,7.7,29.0,19.29,4.83
2018,3,24,18,15,48.5,11.5,1.9,7.5,14.5,11.3,0.0
2018,3,24,18,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,5,45,12.0,3.0,1.35,5.55,2.5,0.0,0.0
2018,3,25,6,0,24.0,6.0,1.3,5.8,5.0,0.0,0.0
2018,3,25,6,15,151.0,20.5,1.55,6.4,32.0,52.65,0.0
2018,3,25,6,30,278.0,35.0,1.8,7.0,59.0,125.63,84.47
2018,3,25,6,45,403.5,44.0,2.0,7.65,106.5,193.35,148.6
2018,3,25,7,0,529.0,53.0,2.2,8.3,154.0,273.76,219.81
2018,3,25,7,15,602.5,59.0,2.35,8.65,208.0,340.87,280.18
2018,3,25,7,30,676.0,65.0,2.5,9.0,262.0,414.47,344.28
2018,3,25,7,45,703.5,72.0,2.6,9.3,312.5,470.65,392.34
2018,3,25,8,0,731.0,79.0,2.7,9.6,363.0,527.91,439.58
2018,3,25,8,15,701.0,97.5,2.8,9.85,400.0,562.97,467.21
2018,3,25,8,30,671.0,116.0,2.9,10.1,437.0,593.21,490.12
2018,3,25,8,45,731.0,113.0,2.95,10.35,495.5,658.9,540.91
2018,3,25,9,0,791.0,110.0,3.0,10.6,554.0,724.13,588.51
2018,3,25,9,15,728.0,136.5,3.05,10.8,569.5,733.51,593.19
2018,3,25,9,30,665.0,163.0,3.1,11.0,585.0,733.14,591.13
2018,3,25,9,45,734.5,150.0,3.15,11.15,641.5,794.48,635.08
2018,3,25,10,0,804.0,137.0,3.2,11.3,698.0,853.21,675.98
2018,3,25,10,15,744.0,166.0,3.25,11.45,702.5,850.57,672.32
2018,3,25,10,30,684.0,195.0,3.3,11.6,707.0,839.07,662.94
2018,3,25,10,45,599.5,239.5,3.4,11.7,698.5,816.21,644.25
2018,3,25,11,0,515.0,284.0,3.5,11.8,690.0,787.15,620.22
2018,3,25,11,15,477.5,295.5,3.55,11.85,677.5,765.36,603.18
2018,3,25,11,30,440.0,307.0,3.6,11.9,665.0,741.21,584.34
2018,3,25,11,45,519.5,286.0,3.65,11.95,712.5,788.93,621.39
2018,3,25,12,0,599.0,265.0,3.7,12.0,760.0,835.47,656.67
2018,3,25,12,15,786.0,182.5,3.8,12.05,831.0,907.38,710.67
2018,3,25,12,30,973.0,100.0,3.9,12.1,902.0,970.77,755.55
2018,3,25,12,45,970.5,99.5,4.0,12.1,892.0,949.43,740.84
2018,3,25,13,0,968.0,99.0,4.1,12.1,882.0,924.66,724.38
2018,3,25,13,15,890.0,125.5,4.15,12.1,834.0,862.04,680.34
2018,3,25,13,30,812.0,152.0,4.2,12.1,786.0,802.77,638.47
2018,3,25,13,45,801.5,154.0,4.25,12.05,763.0,768.92,615.03
2018,3,25,14,0,791.0,156.0,4.3,12.0,740.0,733.19,589.2
2018,3,25,14,15,718.0,172.5,4.35,11.9,685.5,667.57,538.59
2018,3,25,14,30,645.0,189.0,4.4,11.8,631.0,604.82,489.45
2018,3,25,14,45,477.5,218.5,4.4,11.75,535.5,501.05,406.28
2018,3,25,15,0,310.0,248.0,4.4,11.7,440.0,410.92,332.98
2018,3,25,15,15,379.5,221.0,4.4,11.7,439.0,402.99,326.67
2018,3,25,15,30,449.0,194.0,4.4,11.7,438.0,387.62,312.94
2018,3,25,15,45,550.0,152.5,4.4,11.4,424.0,363.23,290.64
2018,3,25,16,0,651.0,111.0,4.4,11.1,410.0,327.89,257.01
2018,3,25,16,15,689.5,91.0,4.25,10.8,374.5,282.15,213.59
2018,3,25,16,30,728.0,71.0,4.1,10.5,339.0,233.56,166.59
2018,3,25,16,45,691.5,66.0,3.9,10.25,288.5,176.84,116.03
2018,3,25,17,0,655.0,61.0,3.7,10.0,238.0,125.86,73.79
2018,3,25,17,15,519.5,56.0,3.45,9.45,177.0,73.36,40.63
2018,3,25,17,30,384.0,51.0,3.2,8.9,116.0,38.46,28.98
2018,3,25,17,45,279.5,37.5,2.95,8.4,76.0,28.69,19.52
2018,3,25,18,0,175.0,24.0,2.7,7.9,36.0,18.81,5.74
2018,3,25,18,15,87.5,12.0,2.65,7.65,18.0,11.8,0.0
2018,3,25,18,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.55,6.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.0,6.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,3,26,5,45,20.5,3.5,3.15,6.6,3.0,0.0,0.0
2018,3,26,6,0,41.0,7.0,3.2,6.7,6.0,0.0,0.0
2018,3,26,6,15,193.5,20.0,3.35,7.1,35.5,62.02,0.0
2018,3,26,6,30,346.0,33.0,3.5,7.5,65.0,144.14,99.25
2018,3,26,6,45,464.5,41.5,3.7,7.85,114.5,212.52,164.25
2018,3,26,7,0,583.0,50.0,3.9,8.2,164.0,293.24,236.96
2018,3,26,7,15,652.0,55.5,4.0,8.7,219.0,360.75,298.32
2018,3,26,7,30,721.0,61.0,4.1,9.2,274.0,432.29,361.28
2018,3,26,7,45,766.0,65.0,4.25,9.65,330.5,496.92,416.81
2018,3,26,8,0,811.0,69.0,4.4,10.1,387.0,564.08,472.6
2018,3,26,8,15,840.5,72.0,4.45,10.55,441.0,622.42,519.33
2018,3,26,8,30,870.0,75.0,4.5,11.0,495.0,681.06,564.58
2018,3,26,8,45,891.5,76.5,4.55,11.45,544.5,728.02,597.94
2018,3,26,9,0,913.0,78.0,4.6,11.9,594.0,777.91,633.01
2018,3,26,9,15,928.5,79.5,4.6,12.2,639.0,821.74,663.07
2018,3,26,9,30,944.0,81.0,4.6,12.5,684.0,863.5,691.25
2018,3,26,9,45,956.0,82.0,4.65,12.85,723.0,899.42,715.09
2018,3,26,10,0,968.0,83.0,4.7,13.2,762.0,932.56,736.81
2018,3,26,10,15,974.0,85.0,4.7,13.45,793.5,958.5,753.19
2018,3,26,10,30,980.0,87.0,4.7,13.7,825.0,981.02,767.17
2018,3,26,10,45,983.0,89.0,4.7,13.95,848.5,997.24,776.76
2018,3,26,11,0,986.0,91.0,4.7,14.2,872.0,1009.74,783.86
2018,3,26,11,15,988.0,92.5,4.65,14.35,887.5,1016.96,787.27
2018,3,26,11,30,990.0,94.0,4.6,14.5,903.0,1020.34,788.15
2018,3,26,11,45,989.5,95.0,4.6,14.65,909.5,1017.02,785.0
2018,3,26,12,0,989.0,96.0,4.6,14.8,916.0,1009.85,779.39
2018,3,26,12,15,989.0,95.5,4.6,14.9,915.0,997.76,770.67
2018,3,26,12,30,989.0,95.0,4.6,15.0,914.0,981.94,759.49
2018,3,26,12,45,987.0,94.5,4.55,15.1,904.0,960.7,744.23
2018,3,26,13,0,985.0,94.0,4.5,15.2,894.0,935.95,726.62
2018,3,26,13,15,982.0,92.0,4.45,15.2,875.5,905.45,705.29
2018,3,26,13,30,979.0,90.0,4.4,15.2,857.0,871.75,681.71
2018,3,26,13,45,973.5,88.5,4.35,15.2,831.0,833.62,654.9
2018,3,26,14,0,968.0,87.0,4.3,15.2,805.0,792.78,626.03
2018,3,26,14,15,958.0,86.0,4.25,15.15,771.0,746.84,593.34
2018,3,26,14,30,948.0,85.0,4.2,15.1,737.0,698.95,557.86
2018,3,26,14,45,935.0,83.0,4.15,15.05,696.0,646.56,516.99
2018,3,26,15,0,922.0,81.0,4.1,15.0,655.0,593.02,474.18
2018,3,26,15,15,906.0,79.0,4.1,15.0,609.5,537.06,428.33
2018,3,26,15,30,890.0,77.0,4.1,15.0,564.0,480.79,380.86
2018,3,26,15,45,864.5,75.0,3.95,14.65,512.5,420.65,329.29
2018,3,26,16,0,839.0,73.0,3.8,14.3,461.0,359.85,275.86
2018,3,26,16,15,802.5,70.5,3.45,13.8,406.5,298.7,221.33
2018,3,26,16,30,766.0,68.0,3.1,13.3,352.0,240.75,169.18
2018,3,26,16,45,716.5,63.5,2.8,12.85,296.5,182.14,118.14
2018,3,26,17,0,667.0,59.0,2.5,12.4,241.0,126.51,72.97
2018,3,26,17,15,591.0,53.0,2.35,11.65,188.0,75.63,39.53
2018,3,26,17,30,515.0,47.0,2.2,10.9,135.0,34.55,25.28
2018,3,26,17,45,386.0,37.0,2.05,10.15,90.0,28.59,19.37
2018,3,26,18,0,257.0,27.0,1.9,9.4,45.0,22.33,8.92
2018,3,26,18,15,134.5,14.5,1.9,9.15,23.5,14.25,0.0
2018,3,26,18,30,12.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.85,8.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,27,5,45,19.5,3.0,1.55,8.7,3.0,0.0,0.0
2018,3,27,6,0,39.0,6.0,1.6,8.9,6.0,5.9,0.0
2018,3,27,6,15,179.5,20.5,1.6,9.35,36.0,67.53,0.0
2018,3,27,6,30,320.0,35.0,1.6,9.8,66.0,140.13,97.59
2018,3,27,6,45,433.0,44.5,1.6,10.3,114.5,206.9,158.72
2018,3,27,7,0,546.0,54.0,1.6,10.8,163.0,285.42,227.55
2018,3,27,7,15,616.0,59.5,1.65,11.35,217.5,351.78,285.84
2018,3,27,7,30,686.0,65.0,1.7,11.9,272.0,424.25,347.13
2018,3,27,7,45,733.0,68.5,1.7,12.45,327.0,485.66,397.45
2018,3,27,8,0,780.0,72.0,1.7,13.0,382.0,552.04,449.6
2018,3,27,8,15,809.5,76.0,1.75,13.55,435.5,610.2,493.74
2018,3,27,8,30,839.0,80.0,1.8,14.1,489.0,668.74,536.58
2018,3,27,8,45,861.0,82.5,1.85,14.6,538.5,720.17,571.36
2018,3,27,9,0,883.0,85.0,1.9,15.1,588.0,766.24,601.64
2018,3,27,9,15,901.0,86.0,1.95,15.4,633.0,810.42,630.61
2018,3,27,9,30,919.0,87.0,2.0,15.7,678.0,852.78,657.95
2018,3,27,9,45,934.0,86.5,2.0,16.05,717.0,888.81,680.01
2018,3,27,10,0,949.0,86.0,2.0,16.4,756.0,922.3,700.19
2018,3,27,10,15,955.5,88.0,2.1,16.65,787.0,948.24,716.54
2018,3,27,10,30,962.0,90.0,2.2,16.9,818.0,970.83,730.76
2018,3,27,10,45,966.0,91.5,2.25,17.2,841.5,987.11,740.17
2018,3,27,11,0,970.0,93.0,2.3,17.5,865.0,999.75,747.32
2018,3,27,11,15,972.0,94.5,2.35,17.7,880.5,1006.82,751.22
2018,3,27,11,30,974.0,96.0,2.4,17.9,896.0,1010.1,752.82
2018,3,27,11,45,973.5,97.0,2.4,18.15,902.5,1006.73,749.52
2018,3,27,12,0,973.0,98.0,2.4,18.4,909.0,999.59,743.95
2018,3,27,12,15,972.0,98.0,2.4,18.5,907.5,987.21,735.52
2018,3,27,12,30,971.0,98.0,2.4,18.6,906.0,971.18,724.84
2018,3,27,12,45,967.0,98.5,2.4,18.75,895.5,949.48,710.36
2018,3,27,13,0,963.0,99.0,2.4,18.9,885.0,924.41,693.74
2018,3,27,13,15,944.0,105.0,2.4,18.95,862.0,889.35,670.65
2018,3,27,13,30,925.0,111.0,2.4,19.0,839.0,851.98,645.94
2018,3,27,13,45,912.5,111.0,2.4,19.0,810.5,811.57,619.1
2018,3,27,14,0,900.0,111.0,2.4,19.0,782.0,769.1,590.6
2018,3,27,14,15,880.0,112.0,2.4,18.95,744.5,720.64,557.64
2018,3,27,14,30,860.0,113.0,2.4,18.9,707.0,671.62,521.74
2018,3,27,14,45,845.5,108.5,2.4,18.8,665.5,619.08,482.65
2018,3,27,15,0,831.0,104.0,2.4,18.7,624.0,565.8,441.92
2018,3,27,15,15,828.5,94.0,2.4,18.7,581.0,512.78,400.09
2018,3,27,15,30,826.0,84.0,2.4,18.7,538.0,458.39,355.79
2018,3,27,15,45,797.5,81.5,2.3,18.3,487.5,399.56,306.97
2018,3,27,16,0,769.0,79.0,2.2,17.9,437.0,342.5,258.22
2018,3,27,16,15,737.0,75.0,1.95,17.35,385.5,285.06,208.22
2018,3,27,16,30,705.0,71.0,1.7,16.8,334.0,230.42,160.12
2018,3,27,16,45,677.5,64.5,1.5,16.25,285.5,177.29,113.93
2018,3,27,17,0,650.0,58.0,1.3,15.7,237.0,124.66,71.01
2018,3,27,17,15,575.0,52.0,1.3,15.05,185.0,74.72,38.41
2018,3,27,17,30,500.0,46.0,1.3,14.4,133.0,33.58,24.08
2018,3,27,17,45,396.0,36.0,1.35,13.7,90.0,27.42,18.12
2018,3,27,18,0,292.0,26.0,1.4,13.0,47.0,21.05,8.76
2018,3,27,18,15,155.0,14.5,1.4,12.8,24.5,14.25,0.0
2018,3,27,18,30,18.0,3.0,1.4,12.6,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.4,12.4,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,28,5,45,35.0,4.5,0.9,10.7,4.5,0.0,0.0
2018,3,28,6,0,70.0,9.0,0.9,10.9,9.0,20.96,0.0
2018,3,28,6,15,218.5,21.0,0.95,11.6,39.5,78.4,0.0
2018,3,28,6,30,367.0,33.0,1.0,12.3,70.0,152.92,106.74
2018,3,28,6,45,469.5,41.5,1.0,13.0,118.5,217.65,165.26
2018,3,28,7,0,572.0,50.0,1.0,13.7,167.0,293.16,230.6
2018,3,28,7,15,634.5,55.5,1.1,14.2,220.5,357.61,286.46
2018,3,28,7,30,697.0,61.0,1.2,14.7,274.0,425.63,343.31
2018,3,28,7,45,737.0,65.5,1.25,15.25,328.5,487.1,392.75
2018,3,28,8,0,777.0,70.0,1.3,15.8,383.0,550.71,441.9
2018,3,28,8,15,805.0,73.5,1.4,16.4,435.0,607.24,484.22
2018,3,28,8,30,833.0,77.0,1.5,17.0,487.0,664.03,525.04
2018,3,28,8,45,837.0,84.5,1.65,17.6,531.0,707.99,554.52
2018,3,28,9,0,841.0,92.0,1.8,18.2,575.0,749.66,582.05
2018,3,28,9,15,857.0,94.0,1.85,18.6,618.5,792.15,609.4
2018,3,28,9,30,873.0,96.0,1.9,19.0,662.0,827.93,631.77
2018,3,28,9,45,888.0,96.5,1.9,19.35,700.5,863.79,653.67
2018,3,28,10,0,903.0,97.0,1.9,19.7,739.0,897.25,673.72
2018,3,28,10,15,929.0,91.0,1.95,20.0,775.5,930.69,694.28
2018,3,28,10,30,955.0,85.0,2.0,20.3,812.0,961.62,713.1
2018,3,28,10,45,960.5,85.5,2.0,20.65,835.5,978.06,721.68
2018,3,28,11,0,966.0,86.0,2.0,21.0,859.0,990.93,728.16
2018,3,28,11,15,969.5,86.5,2.0,21.25,874.5,998.27,731.47
2018,3,28,11,30,973.0,87.0,2.0,21.5,890.0,1001.86,732.54
2018,3,28,11,45,974.5,87.5,2.0,21.7,897.5,999.8,730.3
2018,3,28,12,0,976.0,88.0,2.0,21.9,905.0,993.96,725.82
2018,3,28,12,15,976.0,87.5,2.0,22.05,903.5,981.92,717.66
2018,3,28,12,30,976.0,87.0,2.0,22.2,902.0,966.2,707.29
2018,3,28,12,45,973.5,87.0,2.0,22.3,892.5,945.2,693.75
2018,3,28,13,0,971.0,87.0,2.0,22.4,883.0,920.77,678.06
2018,3,28,13,15,967.5,86.5,2.0,22.35,865.5,891.67,659.71
2018,3,28,13,30,964.0,86.0,2.0,22.3,848.0,859.45,639.26
2018,3,28,13,45,958.0,84.5,2.05,22.3,822.0,821.32,615.04
2018,3,28,14,0,952.0,83.0,2.1,22.3,796.0,780.59,588.8
2018,3,28,14,15,943.5,82.0,2.15,22.15,763.0,736.21,560.01
2018,3,28,14,30,935.0,81.0,2.2,22.0,730.0,689.81,528.64
2018,3,28,14,45,923.0,80.0,2.25,21.9,691.0,639.51,491.91
2018,3,28,15,0,911.0,79.0,2.3,21.8,652.0,587.99,453.13
2018,3,28,15,15,895.5,76.5,2.3,21.8,606.5,532.27,409.64
2018,3,28,15,30,880.0,74.0,2.3,21.8,561.0,476.21,364.52
2018,3,28,15,45,859.0,71.5,2.2,21.25,511.5,417.88,316.71
2018,3,28,16,0,838.0,69.0,2.1,20.7,462.0,360.35,268.0
2018,3,28,16,15,807.5,66.0,1.9,20.1,409.0,298.43,214.79
2018,3,28,16,30,777.0,63.0,1.7,19.5,356.0,241.05,164.6
2018,3,28,16,45,733.5,58.5,1.55,18.85,301.5,182.74,115.0
2018,3,28,17,0,690.0,54.0,1.4,18.2,247.0,129.04,72.17
2018,3,28,17,15,622.0,48.5,1.4,17.45,194.0,77.82,38.74
2018,3,28,17,30,554.0,43.0,1.4,16.7,141.0,31.84,22.33
2018,3,28,17,45,436.5,34.5,1.4,15.95,95.5,25.84,16.62
2018,3,28,18,0,319.0,26.0,1.4,15.2,50.0,20.85,9.18
2018,3,28,18,15,170.5,14.5,1.4,15.0,26.0,14.25,0.0
2018,3,28,18,30,22.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,5,45,35.5,4.5,0.65,14.0,5.0,0.0,0.0
2018,3,29,6,0,71.0,9.0,0.6,14.1,10.0,21.36,0.0
2018,3,29,6,15,193.5,22.5,0.65,14.65,40.0,75.71,14.31
2018,3,29,6,30,316.0,36.0,0.7,15.2,70.0,142.63,99.93
2018,3,29,6,45,464.5,41.5,0.7,15.75,123.0,217.64,163.96
2018,3,29,7,0,613.0,47.0,0.7,16.3,176.0,305.87,237.78
2018,3,29,7,15,671.5,52.0,0.8,16.8,230.0,370.64,292.99
2018,3,29,7,30,730.0,57.0,0.9,17.3,284.0,440.17,350.0
2018,3,29,7,45,768.0,61.0,1.05,17.75,338.5,501.62,399.18
2018,3,29,8,0,806.0,65.0,1.2,18.2,393.0,564.98,448.11
2018,3,29,8,15,832.5,68.0,1.3,18.75,445.5,621.27,489.72
2018,3,29,8,30,859.0,71.0,1.4,19.3,498.0,673.71,526.37
2018,3,29,8,45,878.0,73.0,1.5,19.85,546.5,723.0,558.93
2018,3,29,9,0,897.0,75.0,1.6,20.4,595.0,771.12,590.11
2018,3,29,9,15,912.5,77.0,1.6,20.75,639.5,814.96,617.34
2018,3,29,9,30,928.0,79.0,1.6,21.1,684.0,856.76,642.79
2018,3,29,9,45,939.5,79.5,1.65,21.45,722.0,891.17,663.58
2018,3,29,10,0,951.0,80.0,1.7,21.8,760.0,922.82,682.5
2018,3,29,10,15,958.5,81.0,1.7,22.1,791.0,948.5,696.96
2018,3,29,10,30,966.0,82.0,1.7,22.4,822.0,970.88,709.31
2018,3,29,10,45,971.0,83.0,1.7,22.7,845.5,987.5,718.02
2018,3,29,11,0,976.0,84.0,1.7,23.0,869.0,1000.49,724.54
2018,3,29,11,15,979.0,85.5,1.75,23.15,885.0,1008.43,729.11
2018,3,29,11,30,982.0,87.0,1.8,23.3,901.0,1012.57,731.45
2018,3,29,11,45,983.0,87.5,1.85,23.5,908.0,1009.95,729.53
2018,3,29,12,0,984.0,88.0,1.9,23.7,915.0,1003.51,725.38
2018,3,29,12,15,982.0,89.5,1.95,23.7,914.0,991.61,718.45
2018,3,29,12,30,980.0,91.0,2.0,23.7,913.0,976.02,709.29
2018,3,29,12,45,975.0,92.5,2.05,23.75,902.5,954.22,696.03
2018,3,29,13,0,970.0,94.0,2.1,23.8,892.0,929.05,680.64
2018,3,29,13,15,966.5,92.5,2.15,23.75,874.0,898.84,662.15
2018,3,29,13,30,963.0,91.0,2.2,23.7,856.0,865.53,641.5
2018,3,29,13,45,957.5,90.0,2.2,23.65,830.5,828.25,617.59
2018,3,29,14,0,952.0,89.0,2.2,23.6,805.0,788.31,591.71
2018,3,29,14,15,943.5,87.5,2.25,23.45,771.5,743.33,562.65
2018,3,29,14,30,935.0,86.0,2.3,23.3,738.0,696.35,530.96
2018,3,29,14,45,923.0,84.0,2.3,23.15,698.0,644.98,493.55
2018,3,29,15,0,911.0,82.0,2.3,23.0,658.0,592.41,454.15
2018,3,29,15,15,895.0,80.0,2.3,23.0,612.5,536.84,411.06
2018,3,29,15,30,879.0,78.0,2.3,23.0,567.0,480.99,366.38
2018,3,29,15,45,858.0,75.0,2.2,22.4,517.0,422.15,318.58
2018,3,29,16,0,837.0,72.0,2.1,21.8,467.0,362.12,268.36
2018,3,29,16,15,807.5,69.0,1.95,21.15,414.0,302.51,217.28
2018,3,29,16,30,778.0,66.0,1.8,20.5,361.0,245.3,167.51
2018,3,29,16,45,731.5,61.0,1.65,19.9,305.0,185.85,117.24
2018,3,29,17,0,685.0,56.0,1.5,19.3,249.0,131.38,73.95
2018,3,29,17,15,621.0,50.5,1.45,18.45,197.0,80.63,40.64
2018,3,29,17,30,557.0,45.0,1.4,17.6,145.0,34.51,24.59
2018,3,29,17,45,439.5,36.0,1.35,16.8,98.5,27.07,17.65
2018,3,29,18,0,322.0,27.0,1.3,16.0,52.0,21.67,10.28
2018,3,29,18,15,172.0,15.0,1.3,15.75,27.0,14.74,0.0
2018,3,29,18,30,22.0,3.0,1.3,15.5,2.0,0.0,0.0
2018,3,29,18,45,11.0,1.5,1.3,15.25,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,30,5,45,27.0,4.0,0.7,14.2,4.5,0.0,0.0
2018,3,30,6,0,54.0,8.0,0.7,14.3,9.0,17.56,0.0
2018,3,30,6,15,143.5,23.0,0.65,14.85,36.5,66.23,21.73
2018,3,30,6,30,233.0,38.0,0.6,15.4,64.0,121.71,86.36
2018,3,30,6,45,416.5,46.0,0.6,16.0,123.5,207.64,157.22
2018,3,30,7,0,600.0,54.0,0.6,16.6,183.0,312.98,243.37
2018,3,30,7,15,670.5,58.0,0.6,17.1,239.5,379.18,298.57
2018,3,30,7,30,741.0,62.0,0.6,17.6,296.0,453.92,358.28
2018,3,30,7,45,780.0,66.5,0.55,18.05,352.0,517.21,406.53
2018,3,30,8,0,819.0,71.0,0.5,18.5,408.0,582.43,453.96
2018,3,30,8,15,845.0,74.5,0.55,19.15,461.5,639.63,494.38
2018,3,30,8,30,871.0,78.0,0.6,19.8,515.0,696.79,532.59
2018,3,30,8,45,748.0,118.0,0.65,20.45,519.0,688.69,523.9
2018,3,30,9,0,625.0,158.0,0.7,21.1,523.0,665.66,504.53
2018,3,30,9,15,606.0,179.0,0.7,21.5,554.0,693.58,521.73
2018,3,30,9,30,587.0,200.0,0.7,21.9,585.0,714.9,533.58
2018,3,30,9,45,577.5,218.5,0.7,22.3,615.0,741.84,549.15
2018,3,30,10,0,568.0,237.0,0.7,22.7,645.0,766.0,562.59
2018,3,30,10,15,567.5,251.0,0.7,23.0,673.0,790.64,576.7
2018,3,30,10,30,567.0,265.0,0.7,23.3,701.0,812.9,589.13
2018,3,30,10,45,557.0,280.0,0.7,23.55,719.0,825.04,594.92
2018,3,30,11,0,547.0,295.0,0.7,23.8,737.0,834.52,599.18
2018,3,30,11,15,626.5,264.0,0.75,23.95,779.0,878.67,629.39
2018,3,30,11,30,706.0,233.0,0.8,24.1,821.0,919.71,656.36
2018,3,30,11,45,842.0,167.5,0.85,24.25,874.5,970.14,687.46
2018,3,30,12,0,978.0,102.0,0.9,24.4,928.0,1014.91,714.67
2018,3,30,12,15,977.5,102.0,1.0,24.45,926.5,1002.69,708.37
2018,3,30,12,30,977.0,102.0,1.1,24.5,925.0,986.79,700.55
2018,3,30,12,45,879.5,148.5,1.2,24.55,883.0,933.49,669.16
2018,3,30,13,0,782.0,195.0,1.3,24.6,841.0,878.06,636.09
2018,3,30,13,15,863.0,151.5,1.35,24.6,851.0,877.33,637.41
2018,3,30,13,30,944.0,108.0,1.4,24.6,861.0,869.25,633.42
2018,3,30,13,45,930.0,109.0,1.45,24.6,831.5,827.88,607.71
2018,3,30,14,0,916.0,110.0,1.5,24.6,802.0,784.5,580.66
2018,3,30,14,15,856.0,123.5,1.45,24.55,748.5,720.62,538.16
2018,3,30,14,30,796.0,137.0,1.4,24.5,695.0,657.7,493.51
2018,3,30,14,45,783.5,131.0,1.4,24.4,654.5,607.47,458.0
2018,3,30,15,0,771.0,125.0,1.4,24.3,614.0,556.5,420.79
2018,3,30,15,15,715.5,130.5,1.4,24.3,559.5,492.82,372.91
2018,3,30,15,30,660.0,136.0,1.4,24.3,505.0,434.08,327.62
2018,3,30,15,45,568.5,145.0,1.25,24.1,442.5,368.47,276.37
2018,3,30,16,0,477.0,154.0,1.1,23.9,380.0,310.62,230.83
2018,3,30,16,15,399.0,147.5,1.05,23.2,322.0,252.52,185.66
2018,3,30,16,30,321.0,141.0,1.0,22.5,264.0,204.45,148.5
2018,3,30,16,45,356.0,115.0,0.9,21.85,232.0,164.94,114.38
2018,3,30,17,0,391.0,89.0,0.8,21.2,200.0,123.26,79.07
2018,3,30,17,15,364.5,73.0,0.9,20.35,159.5,82.3,50.12
2018,3,30,17,30,338.0,57.0,1.0,19.5,119.0,44.56,33.1
2018,3,30,17,45,263.0,43.0,1.1,18.65,81.5,32.75,22.39
2018,3,30,18,0,188.0,29.0,1.2,17.8,44.0,22.65,11.37
2018,3,30,18,15,102.5,15.5,1.25,17.4,23.0,15.24,0.0
2018,3,30,18,30,17.0,2.0,1.3,17.0,2.0,0.0,0.0
2018,3,30,18,45,8.5,1.0,1.3,16.55,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,3,31,5,45,1.5,3.5,0.45,15.5,3.5,0.0,0.0
2018,3,31,6,0,3.0,7.0,0.4,15.6,7.0,7.43,0.0
2018,3,31,6,15,42.0,24.5,0.4,15.95,29.0,38.83,15.21
2018,3,31,6,30,81.0,42.0,0.4,16.3,51.0,73.43,51.96
2018,3,31,6,45,131.0,61.5,0.4,16.65,86.0,120.76,92.13
2018,3,31,7,0,181.0,81.0,0.4,17.0,121.0,169.14,132.97
2018,3,31,7,15,213.0,100.0,0.45,17.35,159.5,213.77,170.33
2018,3,31,7,30,245.0,119.0,0.5,17.7,198.0,261.35,209.1
2018,3,31,7,45,268.5,140.0,0.5,18.05,240.5,309.23,246.75
2018,3,31,8,0,292.0,161.0,0.5,18.4,283.0,358.7,284.44
2018,3,31,8,15,361.5,171.0,0.45,18.95,341.0,426.92,335.3
2018,3,31,8,30,431.0,181.0,0.4,19.5,399.0,508.54,393.72
2018,3,31,8,45,563.0,164.0,0.35,20.05,477.5,602.74,460.24
2018,3,31,9,0,695.0,147.0,0.3,20.6,556.0,709.33,532.04
2018,3,31,9,15,793.0,125.5,0.4,20.95,624.5,783.6,579.7
2018,3,31,9,30,891.0,104.0,0.5,21.3,693.0,859.46,627.62
2018,3,31,9,45,901.0,106.5,0.6,21.7,730.5,893.61,647.93
2018,3,31,10,0,911.0,109.0,0.7,22.1,768.0,925.03,667.06
2018,3,31,10,15,918.5,111.0,0.75,22.25,798.5,950.74,682.25
2018,3,31,10,30,926.0,113.0,0.8,22.4,829.0,973.27,695.56
2018,3,31,10,45,931.0,114.0,0.85,22.55,852.0,989.08,704.81
2018,3,31,11,0,936.0,115.0,0.9,22.7,875.0,1001.41,712.11
2018,3,31,11,15,869.0,151.0,1.0,22.75,866.5,985.39,703.24
2018,3,31,11,30,802.0,187.0,1.1,22.8,858.0,958.96,688.17
2018,3,31,11,45,692.0,243.5,1.2,22.85,826.0,914.49,661.5
2018,3,31,12,0,582.0,300.0,1.3,22.9,794.0,861.62,625.75
2018,3,31,12,15,561.5,310.5,1.45,22.8,786.5,844.63,616.59
2018,3,31,12,30,541.0,321.0,1.6,22.7,779.0,825.75,605.51
2018,3,31,12,45,504.5,329.0,1.7,22.6,752.0,788.65,581.33
2018,3,31,13,0,468.0,337.0,1.8,22.5,725.0,750.99,556.52
2018,3,31,13,15,339.0,363.0,1.9,22.25,641.0,650.56,486.03
2018,3,31,13,30,210.0,389.0,2.0,22.0,557.0,556.44,418.21
2018,3,31,13,45,199.0,379.5,2.05,21.8,535.0,529.25,399.93
2018,3,31,14,0,188.0,370.0,2.1,21.6,513.0,502.24,381.12
2018,3,31,14,15,184.0,353.0,2.1,21.3,488.0,473.17,360.83
2018,3,31,14,30,180.0,336.0,2.1,21.0,463.0,444.07,340.24
2018,3,31,14,45,182.0,317.0,2.1,20.75,439.0,416.77,320.74
2018,3,31,15,0,184.0,298.0,2.1,20.5,415.0,389.01,300.55
2018,3,31,15,15,178.0,274.5,2.1,20.5,381.5,352.55,273.07
2018,3,31,15,30,172.0,251.0,2.1,20.5,348.0,316.57,245.55
2018,3,31,15,45,187.5,227.5,2.0,19.8,324.5,289.95,225.16
2018,3,31,16,0,203.0,204.0,1.9,19.1,301.0,261.61,202.62
2018,3,31,16,15,213.5,179.5,1.8,18.6,271.0,229.15,175.99
2018,3,31,16,30,224.0,155.0,1.7,18.1,241.0,193.67,146.28
2018,3,31,16,45,218.0,132.0,1.6,17.6,205.5,156.89,115.76
2018,3,31,17,0,212.0,109.0,1.5,17.1,170.0,120.98,86.41
2018,3,31,17,15,185.5,88.0,1.5,16.5,133.5,86.28,60.41
2018,3,31,17,30,159.0,67.0,1.5,15.9,97.0,54.99,42.77
2018,3,31,17,45,118.0,48.5,1.45,15.3,66.5,39.4,28.52
2018,3,31,18,0,77.0,30.0,1.4,14.7,36.0,24.91,13.71
2018,3,31,18,15,41.5,16.0,1.4,14.4,19.0,15.73,0.0
2018,3,31,18,30,6.0,2.0,1.4,14.1,2.0,0.0,0.0
2018,3,31,18,45,3.0,1.0,1.4,13.75,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,1,5,45,12.5,5.0,1.9,10.0,5.5,0.0,0.0
2018,4,1,6,0,25.0,10.0,1.9,10.3,11.0,14.49,0.0
2018,4,1,6,15,64.0,26.5,2.05,10.85,33.5,49.98,25.01
2018,4,1,6,30,103.0,43.0,2.2,11.4,56.0,85.26,62.52
2018,4,1,6,45,309.5,53.0,2.3,11.95,117.5,179.04,140.07
2018,4,1,7,0,516.0,63.0,2.4,12.5,179.0,292.88,235.75
2018,4,1,7,15,601.0,67.0,2.3,13.05,236.5,364.24,296.91
2018,4,1,7,30,686.0,71.0,2.2,13.6,294.0,443.09,362.21
2018,4,1,7,45,727.0,75.0,2.15,14.15,348.5,502.3,409.93
2018,4,1,8,0,768.0,79.0,2.1,14.7,403.0,565.92,459.17
2018,4,1,8,15,791.5,84.5,2.0,15.35,454.5,621.57,499.92
2018,4,1,8,30,815.0,90.0,1.9,16.0,506.0,677.08,538.55
2018,4,1,8,45,842.0,91.0,1.85,16.6,556.5,729.63,572.86
2018,4,1,9,0,869.0,92.0,1.8,17.2,607.0,781.6,605.85
2018,4,1,9,15,885.5,93.5,1.85,17.75,651.0,820.09,629.74
2018,4,1,9,30,902.0,95.0,1.9,18.3,695.0,861.19,655.25
2018,4,1,9,45,915.0,95.5,1.95,18.85,733.0,896.0,676.17
2018,4,1,10,0,928.0,96.0,2.0,19.4,771.0,928.2,695.22
2018,4,1,10,15,936.0,97.0,2.1,19.8,801.5,953.62,710.64
2018,4,1,10,30,944.0,98.0,2.2,20.2,832.0,975.82,724.01
2018,4,1,10,45,950.0,98.5,2.3,20.55,855.5,992.26,733.81
2018,4,1,11,0,956.0,99.0,2.4,20.9,879.0,1005.17,741.43
2018,4,1,11,15,959.0,99.5,2.55,21.05,894.0,1011.64,746.06
2018,4,1,11,30,962.0,100.0,2.7,21.2,909.0,1014.4,748.41
2018,4,1,11,45,963.5,100.5,2.8,21.35,916.0,1012.0,747.03
2018,4,1,12,0,965.0,101.0,2.9,21.5,923.0,1005.88,743.34
2018,4,1,12,15,964.5,101.0,3.05,21.45,921.5,993.67,736.74
2018,4,1,12,30,964.0,101.0,3.2,21.4,920.0,977.85,727.77
2018,4,1,12,45,961.5,101.5,3.35,21.4,910.5,957.23,715.43
2018,4,1,13,0,959.0,102.0,3.5,21.4,901.0,933.22,700.76
2018,4,1,13,15,955.5,101.0,3.65,21.2,883.0,903.58,682.66
2018,4,1,13,30,952.0,100.0,3.8,21.0,865.0,870.89,662.27
2018,4,1,13,45,946.0,99.0,3.9,20.85,839.5,833.36,637.88
2018,4,1,14,0,940.0,98.0,4.0,20.7,814.0,793.26,611.42
2018,4,1,14,15,931.0,97.0,4.1,20.4,780.5,748.69,581.74
2018,4,1,14,30,922.0,96.0,4.2,20.1,747.0,702.2,549.3
2018,4,1,14,45,909.5,94.0,4.3,19.8,707.0,650.9,511.08
2018,4,1,15,0,897.0,92.0,4.4,19.5,667.0,598.49,471.03
2018,4,1,15,15,880.5,89.5,4.4,19.5,621.0,542.67,426.25
2018,4,1,15,30,864.0,87.0,4.4,19.5,575.0,485.21,378.94
2018,4,1,15,45,841.5,84.5,4.45,18.65,525.0,426.56,330.54
2018,4,1,16,0,819.0,82.0,4.5,17.8,475.0,368.98,281.31
2018,4,1,16,15,787.0,78.5,4.35,17.2,421.5,308.97,228.59
2018,4,1,16,30,755.0,75.0,4.2,16.6,368.0,251.71,177.63
2018,4,1,16,45,708.5,70.5,4.1,16.05,313.0,191.53,125.55
2018,4,1,17,0,662.0,66.0,4.0,15.5,258.0,138.4,82.09
2018,4,1,17,15,589.0,59.5,3.75,14.8,204.0,86.91,46.9
2018,4,1,17,30,516.0,53.0,3.5,14.1,150.0,44.07,33.48
2018,4,1,17,45,394.5,43.5,3.25,13.45,103.5,33.68,23.81
2018,4,1,18,0,273.0,34.0,3.0,12.8,57.0,28.34,16.92
2018,4,1,18,15,149.0,20.0,2.9,12.4,31.0,19.66,0.0
2018,4,1,18,30,25.0,6.0,2.8,12.0,5.0,0.0,0.0
2018,4,1,18,45,12.5,3.0,2.7,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,2,5,45,13.5,5.5,3.15,10.4,6.0,0.0,0.0
2018,4,2,6,0,27.0,11.0,3.2,10.5,12.0,15.94,0.0
2018,4,2,6,15,66.5,28.0,3.2,10.75,35.0,53.07,29.6
2018,4,2,6,30,106.0,45.0,3.2,11.0,58.0,88.67,65.7
2018,4,2,6,45,128.5,64.5,3.25,11.2,88.5,123.75,97.48
2018,4,2,7,0,151.0,84.0,3.3,11.4,119.0,161.05,130.76
2018,4,2,7,15,175.5,97.0,3.35,11.75,147.5,193.74,159.59
2018,4,2,7,30,200.0,110.0,3.4,12.1,176.0,228.89,189.86
2018,4,2,7,45,221.5,133.0,3.45,12.45,218.0,275.98,229.15
2018,4,2,8,0,243.0,156.0,3.5,12.8,260.0,324.51,268.69
2018,4,2,8,15,383.5,158.0,3.45,13.2,345.0,436.82,360.25
2018,4,2,8,30,524.0,160.0,3.4,13.6,430.0,552.8,451.8
2018,4,2,8,45,635.5,145.5,3.4,13.95,503.5,642.96,521.05
2018,4,2,9,0,747.0,131.0,3.4,14.3,577.0,735.97,589.68
2018,4,2,9,15,749.0,140.0,3.35,14.7,614.5,771.79,612.68
2018,4,2,9,30,751.0,149.0,3.3,15.1,652.0,805.13,633.98
2018,4,2,9,45,766.5,152.0,3.2,15.45,689.5,840.89,656.6
2018,4,2,10,0,782.0,155.0,3.1,15.8,727.0,870.93,674.83
2018,4,2,10,15,796.0,157.0,3.15,16.15,759.5,899.93,693.21
2018,4,2,10,30,810.0,159.0,3.2,16.5,792.0,926.33,709.74
2018,4,2,10,45,719.5,211.5,3.25,16.9,785.5,910.41,696.92
2018,4,2,11,0,629.0,264.0,3.3,17.3,779.0,884.15,675.78
2018,4,2,11,15,580.5,290.5,3.4,17.55,772.5,865.26,660.77
2018,4,2,11,30,532.0,317.0,3.5,17.8,766.0,845.31,644.89
2018,4,2,11,45,593.0,291.5,3.6,18.05,795.5,871.91,665.15
2018,4,2,12,0,654.0,266.0,3.7,18.3,825.0,897.26,684.04
2018,4,2,12,15,787.0,191.0,3.8,18.4,863.0,929.67,707.83
2018,4,2,12,30,920.0,116.0,3.9,18.5,901.0,955.36,725.72
2018,4,2,12,45,932.0,108.5,4.0,18.6,896.0,940.05,715.54
2018,4,2,13,0,944.0,101.0,4.1,18.7,891.0,920.95,703.09
2018,4,2,13,15,940.5,100.0,4.15,18.65,873.0,891.66,683.69
2018,4,2,13,30,937.0,99.0,4.2,18.6,855.0,859.36,662.17
2018,4,2,13,45,931.0,98.0,4.25,18.55,829.5,822.28,637.12
2018,4,2,14,0,925.0,97.0,4.3,18.5,804.0,782.68,610.05
2018,4,2,14,15,915.0,96.5,4.25,18.3,771.0,738.46,579.42
2018,4,2,14,30,905.0,96.0,4.2,18.1,738.0,692.44,546.26
2018,4,2,14,45,891.0,95.0,4.2,17.95,698.0,641.91,507.69
2018,4,2,15,0,877.0,94.0,4.2,17.8,658.0,590.44,467.4
2018,4,2,15,15,861.0,91.0,4.2,17.8,613.0,535.34,422.97
2018,4,2,15,30,845.0,88.0,4.2,17.8,568.0,478.58,376.06
2018,4,2,15,45,821.5,86.0,4.1,17.25,518.5,420.96,327.7
2018,4,2,16,0,798.0,84.0,4.0,16.7,469.0,364.56,278.91
2018,4,2,16,15,765.0,80.5,3.85,16.25,416.0,305.37,226.87
2018,4,2,16,30,732.0,77.0,3.7,15.8,363.0,249.08,176.75
2018,4,2,16,45,684.0,71.5,3.55,15.35,307.5,188.92,124.72
2018,4,2,17,0,636.0,66.0,3.4,14.9,252.0,136.07,81.4
2018,4,2,17,15,554.5,59.0,3.2,14.2,197.5,84.96,46.37
2018,4,2,17,30,473.0,52.0,3.0,13.5,143.0,43.48,27.53
2018,4,2,17,45,360.5,42.0,2.75,12.85,98.5,31.98,22.43
2018,4,2,18,0,248.0,32.0,2.5,12.2,54.0,24.95,14.57
2018,4,2,18,15,137.0,18.5,2.5,11.85,29.5,18.18,0.0
2018,4,2,18,30,26.0,5.0,2.5,11.5,5.0,0.0,0.0
2018,4,2,18,45,13.0,2.5,2.5,11.2,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.35,9.45,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.3,9.8,18.0,31.38,0.0
2018,4,3,6,15,211.0,31.0,1.45,10.35,54.5,97.65,60.01
2018,4,3,6,30,341.0,46.0,1.6,10.9,91.0,166.08,123.99
2018,4,3,6,45,437.0,56.0,1.7,11.5,141.0,231.58,181.88
2018,4,3,7,0,533.0,66.0,1.8,12.1,191.0,306.8,247.21
2018,4,3,7,15,597.5,72.0,1.7,12.6,245.5,372.28,303.21
2018,4,3,7,30,662.0,78.0,1.6,13.1,300.0,443.18,361.42
2018,4,3,7,45,708.0,81.0,1.5,13.6,354.5,505.18,410.4
2018,4,3,8,0,754.0,84.0,1.4,14.1,409.0,567.88,457.93
2018,4,3,8,15,785.0,87.5,1.35,14.7,462.0,625.68,499.86
2018,4,3,8,30,816.0,91.0,1.3,15.3,515.0,683.97,539.9
2018,4,3,8,45,840.5,92.5,1.2,15.95,564.5,735.3,571.86
2018,4,3,9,0,865.0,94.0,1.1,16.6,614.0,785.87,602.23
2018,4,3,9,15,880.5,96.0,1.05,17.15,658.0,823.9,624.01
2018,4,3,9,30,896.0,98.0,1.0,17.7,702.0,864.5,647.19
2018,4,3,9,45,907.5,99.5,0.9,18.25,739.5,898.87,664.86
