Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,30,934.0,126.0,3.6,17.9,949.0,1036.27,778.38
2018,4,13,11,45,934.0,127.5,3.6,18.15,955.0,1032.66,774.94
2018,4,13,12,0,934.0,129.0,3.6,18.4,961.0,1025.48,769.29
2018,4,13,12,15,933.5,129.0,3.6,18.55,958.5,1012.76,760.38
2018,4,13,12,30,933.0,129.0,3.6,18.7,956.0,996.6,749.31
2018,4,13,12,45,930.5,128.5,3.65,18.85,945.0,974.74,734.84
2018,4,13,13,0,928.0,128.0,3.7,19.0,934.0,949.69,718.25
2018,4,13,13,15,913.0,132.0,3.7,19.0,911.5,915.33,695.36
2018,4,13,13,30,898.0,136.0,3.7,19.0,889.0,878.69,670.86
2018,4,13,13,45,890.5,135.0,3.7,19.05,862.5,841.1,645.44
2018,4,13,14,0,883.0,134.0,3.7,19.1,836.0,802.62,619.22
2018,4,13,14,15,880.5,129.5,3.7,19.0,805.0,760.42,590.49
2018,4,13,14,30,878.0,125.0,3.7,18.9,774.0,716.04,558.78
2018,4,13,14,45,859.5,122.0,3.65,18.85,729.5,661.05,517.45
2018,4,13,15,0,841.0,119.0,3.6,18.8,685.0,605.71,474.94
2018,4,13,15,15,828.0,116.5,3.6,18.8,642.5,553.75,433.89
2018,4,13,15,30,815.0,114.0,3.6,18.8,600.0,501.46,391.39
2018,4,13,15,45,792.0,108.5,3.5,18.4,548.5,441.96,342.6
2018,4,13,16,0,769.0,103.0,3.4,18.0,497.0,381.65,291.83
2018,4,13,16,15,738.5,96.5,3.1,17.6,442.5,321.47,239.9
2018,4,13,16,30,708.0,90.0,2.8,17.2,388.0,263.99,189.51
2018,4,13,16,45,672.0,84.5,2.5,16.8,336.0,209.25,141.81
2018,4,13,17,0,636.0,79.0,2.2,16.4,284.0,158.33,99.12
2018,4,13,17,15,576.5,71.0,2.05,15.55,231.0,107.15,61.67
2018,4,13,17,30,517.0,63.0,1.9,14.7,178.0,63.04,37.38
2018,4,13,17,45,421.0,52.5,1.7,13.9,129.5,39.78,29.56
2018,4,13,18,0,325.0,42.0,1.5,13.1,81.0,33.69,23.49
2018,4,13,18,15,196.0,27.5,1.5,12.7,47.5,21.72,8.25
2018,4,13,18,30,67.0,13.0,1.5,12.3,14.0,12.78,0.0
2018,4,13,18,45,33.5,6.5,1.55,11.95,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,14,5,15,7.0,1.0,1.15,9.95,1.0,0.0,0.0
2018,4,14,5,30,14.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,132.0,16.5,1.1,10.8,26.5,39.37,0.0
2018,4,14,6,0,250.0,31.0,1.1,11.2,51.0,100.46,60.1
2018,4,14,6,15,367.5,41.5,1.2,11.9,96.0,161.98,118.36
2018,4,14,6,30,485.0,52.0,1.3,12.6,141.0,234.93,181.44
2018,4,14,6,45,557.5,59.5,1.45,13.25,193.5,299.22,238.0
2018,4,14,7,0,630.0,67.0,1.6,13.9,246.0,370.51,298.86
2018,4,14,7,15,677.5,72.5,1.7,14.5,301.0,433.55,351.39
2018,4,14,7,30,725.0,78.0,1.8,15.1,356.0,500.15,404.82
2018,4,14,7,45,757.5,82.0,1.85,15.7,410.0,557.4,449.11
2018,4,14,8,0,790.0,86.0,1.9,16.3,464.0,617.74,494.15
2018,4,14,8,15,814.0,89.5,1.95,16.85,515.5,672.5,533.35
2018,4,14,8,30,838.0,93.0,2.0,17.4,567.0,727.04,569.88
2018,4,14,8,45,856.0,96.0,2.0,17.95,615.0,775.84,601.16
2018,4,14,9,0,874.0,99.0,2.0,18.5,663.0,818.72,627.74
2018,4,14,9,15,888.0,100.5,2.0,18.9,705.5,859.37,652.76
2018,4,14,9,30,902.0,102.0,2.0,19.3,748.0,897.93,676.03
2018,4,14,9,45,912.5,103.0,2.0,19.7,784.5,930.47,695.02
2018,4,14,10,0,923.0,104.0,2.0,20.1,821.0,960.26,712.1
2018,4,14,10,15,930.0,105.5,1.95,20.45,850.5,984.4,724.93
2018,4,14,10,30,937.0,107.0,1.9,20.8,880.0,1005.3,735.65
2018,4,14,10,45,942.5,107.5,1.9,21.15,902.0,1020.33,743.27
2018,4,14,11,0,948.0,108.0,1.9,21.5,924.0,1031.87,748.79
2018,4,14,11,15,951.0,108.5,1.8,21.7,938.0,1037.41,749.69
2018,4,14,11,30,954.0,109.0,1.7,21.9,952.0,1039.3,748.4
2018,4,14,11,45,955.0,109.5,1.65,22.15,958.0,1035.59,744.32
2018,4,14,12,0,956.0,110.0,1.6,22.4,964.0,1028.23,738.16
2018,4,14,12,15,954.5,110.0,1.55,22.5,961.0,1014.39,728.51
2018,4,14,12,30,953.0,110.0,1.5,22.6,958.0,997.05,716.86
2018,4,14,12,45,949.5,110.0,1.45,22.7,946.5,974.49,702.04
2018,4,14,13,0,946.0,110.0,1.4,22.8,935.0,948.71,685.3
2018,4,14,13,15,942.0,108.5,1.45,22.8,915.5,917.89,667.06
2018,4,14,13,30,938.0,107.0,1.5,22.8,896.0,884.17,646.8
2018,4,14,13,45,932.0,106.0,1.55,22.8,869.5,846.6,623.8
2018,4,14,14,0,926.0,105.0,1.6,22.8,843.0,806.58,598.89
2018,4,14,14,15,918.0,102.5,1.65,22.65,809.0,761.4,570.45
2018,4,14,14,30,910.0,100.0,1.7,22.5,775.0,714.33,540.19
2018,4,14,14,45,898.5,97.5,1.8,22.35,734.5,663.4,504.71
2018,4,14,15,0,887.0,95.0,1.9,22.2,694.0,611.37,467.16
2018,4,14,15,15,871.5,92.5,1.9,22.2,648.5,556.34,425.33
2018,4,14,15,30,856.0,90.0,1.9,22.2,603.0,499.36,380.79
2018,4,14,15,45,835.5,87.0,2.0,21.7,553.0,441.27,334.9
2018,4,14,16,0,815.0,84.0,2.1,21.2,503.0,384.11,287.95
2018,4,14,16,15,787.0,80.5,2.1,20.65,450.5,325.29,238.21
2018,4,14,16,30,759.0,77.0,2.1,20.1,398.0,268.78,189.34
2018,4,14,16,45,719.0,72.0,2.1,19.55,343.0,211.02,139.89
2018,4,14,17,0,679.0,67.0,2.1,19.0,288.0,154.92,93.51
2018,4,14,17,15,605.0,62.5,2.05,18.15,232.5,102.99,56.3
2018,4,14,17,30,531.0,58.0,2.0,17.3,177.0,59.72,33.46
2018,4,14,17,45,420.5,48.5,1.95,16.4,127.0,35.76,25.76
2018,4,14,18,0,310.0,39.0,1.9,15.5,77.0,30.39,20.48
2018,4,14,18,15,202.0,26.0,1.85,15.05,46.0,20.37,8.07
2018,4,14,18,30,94.0,13.0,1.8,14.6,15.0,12.78,0.0
2018,4,14,18,45,47.0,6.5,1.8,14.15,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,1.05,10.65,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,1.0,10.8,4.0,0.0,0.0
2018,4,15,5,45,103.5,18.5,0.95,11.0,26.5,36.66,0.0
2018,4,15,6,0,193.0,33.0,0.9,11.2,49.0,91.94,57.8
2018,4,15,6,15,273.5,45.0,1.05,11.5,86.0,139.01,102.74
2018,4,15,6,30,354.0,57.0,1.2,11.8,123.0,195.0,152.08
2018,4,15,6,45,370.0,73.5,1.35,12.15,162.5,239.06,192.17
2018,4,15,7,0,386.0,90.0,1.5,12.5,202.0,284.37,232.0
2018,4,15,7,15,441.0,103.0,1.55,13.0,255.0,346.58,283.85
2018,4,15,7,30,496.0,116.0,1.6,13.5,308.0,413.61,337.93
2018,4,15,7,45,619.5,108.0,1.65,14.0,383.0,506.72,411.41
2018,4,15,8,0,743.0,100.0,1.7,14.5,458.0,606.76,487.71
2018,4,15,8,15,770.0,103.5,1.7,15.05,509.5,659.38,525.18
2018,4,15,8,30,797.0,107.0,1.7,15.6,561.0,714.38,562.26
2018,4,15,8,45,795.0,117.0,1.75,16.2,601.5,753.8,587.33
2018,4,15,9,0,793.0,127.0,1.8,16.8,642.0,790.55,610.31
2018,4,15,9,15,783.5,140.5,1.95,17.2,676.5,821.94,630.73
2018,4,15,9,30,774.0,154.0,2.1,17.6,711.0,853.5,651.21
2018,4,15,9,45,833.0,137.0,2.2,18.05,763.5,903.51,683.57
2018,4,15,10,0,892.0,120.0,2.3,18.5,816.0,950.9,713.59
2018,4,15,10,15,894.5,125.0,2.5,18.7,844.5,973.85,728.79
2018,4,15,10,30,897.0,130.0,2.7,18.9,873.0,993.5,742.05
2018,4,15,10,45,908.5,128.0,2.85,19.15,897.0,1011.04,753.38
2018,4,15,11,0,920.0,126.0,3.0,19.4,921.0,1025.34,762.65
2018,4,15,11,15,859.0,163.0,3.1,19.5,914.5,1012.64,754.15
2018,4,15,11,30,798.0,200.0,3.2,19.6,908.0,989.6,739.05
2018,4,15,11,45,724.0,245.0,3.3,19.7,890.5,963.61,722.03
2018,4,15,12,0,650.0,290.0,3.4,19.8,873.0,930.0,698.1
2018,4,15,12,15,776.0,217.0,3.5,19.75,911.0,964.68,724.43
2018,4,15,12,30,902.0,144.0,3.6,19.7,949.0,985.35,739.07
2018,4,15,12,45,913.5,136.0,3.75,19.65,943.0,969.17,729.36
2018,4,15,13,0,925.0,128.0,3.9,19.6,937.0,949.33,717.42
2018,4,15,13,15,927.0,123.0,4.0,19.4,919.5,920.62,699.46
2018,4,15,13,30,929.0,118.0,4.1,19.2,902.0,888.75,679.22
2018,4,15,13,45,923.0,116.5,4.25,19.0,875.5,850.91,654.82
2018,4,15,14,0,917.0,115.0,4.4,18.8,849.0,810.65,628.55
2018,4,15,14,15,907.5,113.5,4.45,18.45,814.5,765.64,598.43
2018,4,15,14,30,898.0,112.0,4.5,18.1,780.0,718.9,566.13
2018,4,15,14,45,885.5,109.0,4.55,17.75,739.0,667.32,527.8
2018,4,15,15,0,873.0,106.0,4.6,17.4,698.0,613.85,486.95
2018,4,15,15,15,856.5,103.5,4.6,17.4,652.5,558.52,442.62
2018,4,15,15,30,840.0,101.0,4.6,17.4,607.0,503.17,397.06
2018,4,15,15,45,815.5,98.0,4.6,16.6,555.5,444.14,348.48
2018,4,15,16,0,791.0,95.0,4.6,15.8,504.0,386.51,299.44
2018,4,15,16,15,755.5,91.5,4.55,15.35,449.0,326.56,247.06
2018,4,15,16,30,720.0,88.0,4.5,14.9,394.0,267.34,194.66
2018,4,15,16,45,672.5,83.5,4.4,14.45,339.0,210.4,144.79
2018,4,15,17,0,625.0,79.0,4.3,14.0,284.0,158.6,101.12
2018,4,15,17,15,556.0,72.0,4.1,13.55,230.0,107.99,63.51
2018,4,15,17,30,487.0,65.0,3.9,13.1,176.0,65.55,39.52
2018,4,15,17,45,347.0,55.0,3.75,12.6,123.5,40.99,30.84
2018,4,15,18,0,207.0,45.0,3.6,12.1,71.0,34.61,24.5
2018,4,15,18,15,111.5,28.0,3.55,11.95,41.0,23.29,10.96
2018,4,15,18,30,16.0,11.0,3.5,11.8,11.0,10.81,0.0
2018,4,15,18,45,8.0,5.5,3.45,11.6,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.4,8.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.5,8.4,3.0,0.0,0.0
2018,4,16,5,45,90.0,18.5,1.6,8.8,26.0,34.53,0.0
2018,4,16,6,0,172.0,34.0,1.7,9.2,49.0,89.0,58.29
2018,4,16,6,15,226.5,47.0,1.9,9.4,81.5,128.17,96.36
2018,4,16,6,30,281.0,60.0,2.1,9.6,114.0,173.86,137.72
2018,4,16,6,45,181.0,84.0,2.25,9.8,123.0,170.02,138.59
2018,4,16,7,0,81.0,108.0,2.4,10.0,132.0,154.84,127.26
2018,4,16,7,15,72.0,120.0,2.5,10.1,144.5,161.03,132.82
2018,4,16,7,30,63.0,132.0,2.6,10.2,157.0,171.26,141.28
2018,4,16,7,45,159.5,160.5,2.75,10.3,235.0,269.22,223.95
2018,4,16,8,0,256.0,189.0,2.9,10.4,313.0,377.2,312.61
2018,4,16,8,15,157.5,205.0,3.0,10.55,284.0,328.94,270.8
2018,4,16,8,30,59.0,221.0,3.1,10.7,255.0,271.63,221.32
2018,4,16,8,45,47.0,186.0,3.25,10.9,214.5,225.81,183.59
2018,4,16,9,0,35.0,151.0,3.4,11.1,174.0,180.47,145.95
2018,4,16,9,15,55.0,202.0,3.55,11.2,240.5,251.39,203.87
2018,4,16,9,30,75.0,253.0,3.7,11.3,307.0,323.68,261.53
2018,4,16,9,45,38.5,184.0,3.85,11.4,212.0,219.95,176.88
2018,4,16,10,0,2.0,115.0,4.0,11.5,117.0,113.56,88.7
2018,4,16,10,15,7.0,140.0,4.1,11.5,146.0,142.95,112.96
2018,4,16,10,30,12.0,165.0,4.2,11.5,175.0,172.53,137.06
2018,4,16,10,45,127.5,275.5,4.3,11.55,386.0,408.65,329.05
2018,4,16,11,0,243.0,386.0,4.4,11.6,597.0,644.55,510.39
2018,4,16,11,15,189.5,399.5,4.45,11.65,565.5,597.69,471.99
2018,4,16,11,30,136.0,413.0,4.5,11.7,534.0,557.97,439.98
2018,4,16,11,45,160.0,427.0,4.55,11.7,570.0,593.02,467.22
2018,4,16,12,0,184.0,441.0,4.6,11.7,606.0,626.86,493.1
2018,4,16,12,15,180.5,439.0,4.6,11.75,600.5,616.91,485.26
2018,4,16,12,30,177.0,437.0,4.6,11.8,595.0,606.31,477.2
2018,4,16,12,45,218.5,423.5,4.65,11.8,616.5,624.42,492.6
2018,4,16,13,0,260.0,410.0,4.7,11.8,638.0,644.13,508.94
2018,4,16,13,15,224.5,400.0,4.7,11.75,594.0,590.37,467.81
2018,4,16,13,30,189.0,390.0,4.7,11.7,550.0,541.98,430.63
2018,4,16,13,45,245.5,377.5,4.75,11.65,578.5,568.2,452.87
2018,4,16,14,0,302.0,365.0,4.8,11.6,607.0,587.08,469.02
2018,4,16,14,15,356.0,321.5,4.8,11.45,595.5,569.46,457.58
2018,4,16,14,30,410.0,278.0,4.8,11.3,584.0,547.98,442.83
2018,4,16,14,45,471.0,250.5,4.8,11.2,584.5,539.58,437.34
2018,4,16,15,0,532.0,223.0,4.8,11.1,585.0,524.81,426.11
2018,4,16,15,15,379.5,237.0,4.8,11.1,486.5,427.83,347.2
2018,4,16,15,30,227.0,251.0,4.8,11.1,388.0,346.08,280.34
2018,4,16,15,45,328.0,201.5,4.8,10.75,381.5,329.2,266.43
2018,4,16,16,0,429.0,152.0,4.8,10.4,375.0,300.99,241.04
2018,4,16,16,15,566.5,119.0,4.7,10.2,381.0,289.61,225.96
2018,4,16,16,30,704.0,86.0,4.6,10.0,387.0,262.28,194.83
2018,4,16,16,45,646.5,82.5,4.5,9.8,330.5,205.05,144.02
2018,4,16,17,0,589.0,79.0,4.4,9.6,274.0,154.11,100.65
2018,4,16,17,15,545.5,70.5,4.15,9.3,225.5,106.54,63.63
2018,4,16,17,30,502.0,62.0,3.9,9.0,177.0,64.09,38.15
2018,4,16,17,45,425.0,51.5,3.6,8.7,131.0,38.17,28.84
2018,4,16,18,0,348.0,41.0,3.3,8.4,85.0,31.96,22.64
2018,4,16,18,15,222.5,27.5,3.15,8.2,51.0,22.2,11.0
2018,4,16,18,30,97.0,14.0,3.0,8.0,17.0,13.76,0.0
2018,4,16,18,45,48.5,7.0,2.8,7.8,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,17,5,15,15.0,3.0,1.75,6.95,3.0,0.0,0.0
2018,4,17,5,30,30.0,6.0,1.8,7.3,6.0,5.9,0.0
2018,4,17,5,45,154.0,21.0,1.9,7.6,34.0,49.09,0.0
2018,4,17,6,0,278.0,36.0,2.0,7.9,62.0,117.11,78.54
2018,4,17,6,15,390.0,46.5,2.0,8.2,108.5,177.18,133.73
2018,4,17,6,30,502.0,57.0,2.0,8.5,155.0,250.61,198.68
2018,4,17,6,45,572.0,64.0,2.0,8.85,208.5,314.91,256.31
2018,4,17,7,0,642.0,71.0,2.0,9.2,262.0,385.84,317.88
2018,4,17,7,15,690.0,76.5,1.95,9.6,318.0,450.05,371.96
2018,4,17,7,30,738.0,82.0,1.9,10.0,374.0,517.8,426.77
2018,4,17,7,45,771.5,86.0,1.85,10.4,429.0,576.3,472.41
2018,4,17,8,0,805.0,90.0,1.8,10.8,484.0,638.01,518.76
2018,4,17,8,15,829.5,93.0,1.8,11.3,536.5,693.2,558.13
2018,4,17,8,30,854.0,96.0,1.8,11.8,589.0,748.15,594.99
2018,4,17,8,45,872.0,99.0,1.8,12.3,637.5,797.45,626.96
2018,4,17,9,0,890.0,102.0,1.8,12.8,686.0,840.74,654.12
2018,4,17,9,15,904.5,103.0,1.8,13.2,729.0,881.64,679.48
2018,4,17,9,30,919.0,104.0,1.8,13.6,772.0,920.41,703.06
2018,4,17,9,45,930.5,104.5,1.75,14.0,809.0,953.56,721.94
2018,4,17,10,0,942.0,105.0,1.7,14.4,846.0,983.95,738.79
2018,4,17,10,15,947.5,107.5,1.65,14.7,875.5,1007.92,751.53
2018,4,17,10,30,953.0,110.0,1.6,15.0,905.0,1028.52,762.08
2018,4,17,10,45,956.5,111.5,1.6,15.25,926.5,1042.67,769.43
2018,4,17,11,0,960.0,113.0,1.6,15.5,948.0,1053.22,774.64
2018,4,17,11,15,961.5,114.5,1.65,15.7,961.5,1058.19,777.39
2018,4,17,11,30,963.0,116.0,1.7,15.9,975.0,1059.45,777.96
2018,4,17,11,45,962.5,117.0,1.7,16.1,980.0,1054.57,773.99
2018,4,17,12,0,962.0,118.0,1.7,16.3,985.0,1046.03,767.88
2018,4,17,12,15,961.0,118.0,1.75,16.4,982.0,1032.4,759.71
2018,4,17,12,30,960.0,118.0,1.8,16.5,979.0,1015.25,749.37
2018,4,17,12,45,934.5,128.5,1.9,16.6,958.5,982.93,729.8
2018,4,17,13,0,909.0,139.0,2.0,16.7,938.0,948.19,708.55
2018,4,17,13,15,910.5,135.5,2.05,16.75,922.0,920.89,691.62
2018,4,17,13,30,912.0,132.0,2.1,16.8,906.0,890.52,672.43
2018,4,17,13,45,816.0,169.0,2.15,16.8,845.5,821.16,626.37
2018,4,17,14,0,720.0,206.0,2.2,16.8,785.0,753.53,579.36
2018,4,17,14,15,609.0,233.5,2.25,16.7,709.5,669.53,518.29
2018,4,17,14,30,498.0,261.0,2.3,16.6,634.0,591.86,460.55
2018,4,17,14,45,400.0,268.5,2.35,16.5,558.0,511.95,400.5
2018,4,17,15,0,302.0,276.0,2.4,16.4,482.0,439.94,345.3
2018,4,17,15,15,368.5,248.5,2.4,16.4,483.5,432.95,340.52
2018,4,17,15,30,435.0,221.0,2.4,16.4,485.0,418.06,328.36
2018,4,17,15,45,534.0,177.0,2.6,16.0,474.0,395.31,309.69
2018,4,17,16,0,633.0,133.0,2.8,15.6,463.0,361.75,280.26
2018,4,17,16,15,665.5,114.0,2.9,15.2,429.0,317.82,240.99
2018,4,17,16,30,698.0,95.0,3.0,14.8,395.0,269.8,196.85
2018,4,17,16,45,666.0,89.5,3.1,14.4,345.0,216.4,149.81
2018,4,17,17,0,634.0,84.0,3.2,14.0,295.0,166.38,107.09
2018,4,17,17,15,570.5,76.0,3.05,13.3,240.5,114.74,68.33
2018,4,17,17,30,507.0,68.0,2.9,12.6,186.0,70.63,42.59
2018,4,17,17,45,410.5,57.5,2.75,11.95,137.0,43.71,33.4
2018,4,17,18,0,314.0,47.0,2.6,11.3,88.0,36.12,26.05
2018,4,17,18,15,192.5,31.0,2.5,10.9,52.5,24.37,12.98
2018,4,17,18,30,71.0,15.0,2.4,10.5,17.0,14.74,0.0
2018,4,17,18,45,35.5,7.5,2.25,10.1,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.85,8.15,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.8,8.4,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.5,0.75,8.7,8.5,8.2,0.0
2018,4,18,6,0,0.0,15.0,0.7,9.0,15.0,14.47,6.1
2018,4,18,6,15,0.0,22.5,0.7,9.4,22.5,21.71,12.93
2018,4,18,6,30,0.0,30.0,0.7,9.8,30.0,28.95,19.46
2018,4,18,6,45,3.5,53.5,0.7,10.2,54.5,53.14,40.46
2018,4,18,7,0,7.0,77.0,0.7,10.6,79.0,78.65,62.3
2018,4,18,7,15,13.0,99.5,0.75,11.0,104.5,104.8,84.3
2018,4,18,7,30,19.0,122.0,0.8,11.4,130.0,131.52,106.37
2018,4,18,7,45,44.0,162.5,0.85,11.85,183.5,194.8,158.33
2018,4,18,8,0,69.0,203.0,0.9,12.3,237.0,256.53,207.52
2018,4,18,8,15,83.0,228.5,0.95,12.5,273.5,295.84,237.91
2018,4,18,8,30,97.0,254.0,1.0,12.7,310.0,336.04,268.61
2018,4,18,8,45,89.5,271.5,1.05,12.9,326.5,351.4,279.18
2018,4,18,9,0,82.0,289.0,1.1,13.1,343.0,365.97,289.19
2018,4,18,9,15,191.0,303.0,1.1,13.35,439.5,483.07,379.6
2018,4,18,9,30,300.0,317.0,1.1,13.6,536.0,606.54,470.24
2018,4,18,9,45,459.0,279.5,1.05,13.8,633.0,724.19,554.97
2018,4,18,10,0,618.0,242.0,1.0,14.0,730.0,842.3,636.5
2018,4,18,10,15,487.5,302.0,1.15,14.25,695.5,790.79,596.87
2018,4,18,10,30,357.0,362.0,1.3,14.5,661.0,727.4,550.33
2018,4,18,10,45,339.5,382.5,1.45,14.8,672.5,734.36,555.3
2018,4,18,11,0,322.0,403.0,1.6,15.1,684.0,739.41,558.13
2018,4,18,11,15,386.5,388.0,1.85,15.3,730.5,785.26,593.14
2018,4,18,11,30,451.0,373.0,2.1,15.5,777.0,836.22,630.81
2018,4,18,11,45,331.5,403.0,2.3,15.75,701.0,740.95,561.71
2018,4,18,12,0,212.0,433.0,2.5,16.0,625.0,645.53,491.63
2018,4,18,12,15,191.5,439.0,2.7,16.05,612.0,627.35,479.22
2018,4,18,12,30,171.0,445.0,2.9,16.1,599.0,608.86,465.9
2018,4,18,12,45,233.0,432.5,3.05,16.1,639.5,646.8,496.12
2018,4,18,13,0,295.0,420.0,3.2,16.1,680.0,685.3,526.08
2018,4,18,13,15,227.5,420.5,3.3,16.05,618.5,613.39,472.61
2018,4,18,13,30,160.0,421.0,3.4,16.0,557.0,548.38,423.89
2018,4,18,13,45,116.0,395.0,3.5,15.95,492.0,480.03,372.88
2018,4,18,14,0,72.0,369.0,3.6,15.9,427.0,413.07,322.04
2018,4,18,14,15,69.5,352.5,3.65,15.75,406.5,390.78,305.89
2018,4,18,14,30,67.0,336.0,3.7,15.6,386.0,368.65,289.54
2018,4,18,14,45,71.5,317.0,3.75,15.4,368.0,348.78,275.04
2018,4,18,15,0,76.0,298.0,3.8,15.2,350.0,328.49,260.01
2018,4,18,15,15,102.0,284.0,3.8,15.2,349.0,323.93,257.11
2018,4,18,15,30,128.0,270.0,3.8,15.2,348.0,315.4,250.69
2018,4,18,15,45,98.5,244.5,3.85,14.65,301.5,271.82,216.6
2018,4,18,16,0,69.0,219.0,3.9,14.1,255.0,230.31,184.0
2018,4,18,16,15,88.0,193.0,3.9,13.75,234.0,207.58,165.5
2018,4,18,16,30,107.0,167.0,3.9,13.4,213.0,180.65,142.84
2018,4,18,16,45,218.0,141.0,3.85,13.0,219.0,170.57,130.08
2018,4,18,17,0,329.0,115.0,3.8,12.6,225.0,147.44,105.26
2018,4,18,17,15,318.0,96.5,3.5,12.0,187.5,108.92,74.23
2018,4,18,17,30,307.0,78.0,3.2,11.4,150.0,71.86,48.42
2018,4,18,17,45,236.0,62.0,2.9,10.75,109.0,46.23,35.85
2018,4,18,18,0,165.0,46.0,2.6,10.1,68.0,37.52,27.47
2018,4,18,18,15,99.5,29.0,2.45,9.65,40.5,24.13,13.32
2018,4,18,18,30,34.0,12.0,2.3,9.2,13.0,11.8,0.0
2018,4,18,18,45,17.0,6.0,2.1,8.75,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,19,5,15,38.0,5.0,2.2,6.75,5.0,0.0,0.0
2018,4,19,5,30,76.0,10.0,2.2,6.9,10.0,20.28,0.0
2018,4,19,5,45,231.5,22.0,2.25,7.05,41.5,72.21,0.0
2018,4,19,6,0,387.0,34.0,2.3,7.2,73.0,142.94,98.29
2018,4,19,6,15,490.5,41.5,2.35,7.55,121.5,204.86,155.59
2018,4,19,6,30,594.0,49.0,2.4,7.9,170.0,277.85,221.31
2018,4,19,6,45,656.0,55.0,2.45,8.2,225.0,341.06,278.9
2018,4,19,7,0,718.0,61.0,2.5,8.5,280.0,411.9,341.08
2018,4,19,7,15,757.5,65.0,2.6,9.05,335.5,474.12,394.15
2018,4,19,7,30,797.0,69.0,2.7,9.6,391.0,538.83,447.3
2018,4,19,7,45,823.5,72.5,2.85,10.15,445.0,597.11,493.75
2018,4,19,8,0,850.0,76.0,3.0,10.7,499.0,655.93,539.18
2018,4,19,8,15,868.5,80.0,3.15,11.35,550.5,706.1,574.87
2018,4,19,8,30,887.0,84.0,3.3,12.0,602.0,758.99,611.57
2018,4,19,8,45,900.5,87.0,3.45,12.6,649.0,805.74,643.22
2018,4,19,9,0,914.0,90.0,3.6,13.2,696.0,850.73,673.21
2018,4,19,9,15,922.0,93.0,3.7,13.55,737.0,889.03,698.43
2018,4,19,9,30,930.0,96.0,3.8,13.9,778.0,924.74,721.68
2018,4,19,9,45,934.5,100.0,3.9,14.25,813.0,955.61,741.4
2018,4,19,10,0,939.0,104.0,4.0,14.6,848.0,983.34,758.92
2018,4,19,10,15,947.0,104.0,4.1,14.8,877.0,1006.79,773.93
2018,4,19,10,30,955.0,104.0,4.2,15.0,906.0,1027.01,786.78
2018,4,19,10,45,961.5,103.5,4.3,15.2,928.5,1041.86,795.99
2018,4,19,11,0,968.0,103.0,4.4,15.4,951.0,1053.19,803.36
2018,4,19,11,15,970.0,103.5,4.45,15.5,964.0,1057.57,805.93
2018,4,19,11,30,972.0,104.0,4.5,15.6,977.0,1058.25,806.16
2018,4,19,11,45,972.5,105.0,4.5,15.7,982.5,1054.27,802.87
2018,4,19,12,0,973.0,106.0,4.5,15.8,988.0,1046.61,797.24
2018,4,19,12,15,969.0,107.5,4.6,15.85,984.0,1031.54,787.8
2018,4,19,12,30,965.0,109.0,4.7,15.9,980.0,1013.0,776.04
2018,4,19,12,45,958.5,111.0,4.75,15.95,967.5,989.32,760.3
2018,4,19,13,0,952.0,113.0,4.8,16.0,955.0,962.52,742.39
2018,4,19,13,15,948.5,112.0,4.85,16.0,936.0,932.36,722.22
2018,4,19,13,30,945.0,111.0,4.9,16.0,917.0,899.26,699.88
2018,4,19,13,45,940.0,109.0,4.95,16.0,890.5,861.18,673.83
2018,4,19,14,0,935.0,107.0,5.0,16.0,864.0,820.6,645.76
2018,4,19,14,15,927.0,105.0,5.0,15.9,830.0,775.52,614.11
2018,4,19,14,30,919.0,103.0,5.0,15.8,796.0,728.56,580.75
2018,4,19,14,45,908.0,100.5,4.95,15.7,755.5,677.54,541.55
2018,4,19,15,0,897.0,98.0,4.9,15.6,715.0,625.38,500.35
2018,4,19,15,15,881.5,96.5,4.9,15.6,669.5,570.81,456.18
2018,4,19,15,30,866.0,95.0,4.9,15.6,624.0,514.25,409.28
2018,4,19,15,45,845.0,92.0,4.75,15.25,573.5,455.42,359.55
2018,4,19,16,0,824.0,89.0,4.6,14.9,523.0,397.58,309.27
2018,4,19,16,15,793.0,86.0,4.45,14.65,469.0,337.73,256.32
2018,4,19,16,30,762.0,83.0,4.3,14.4,415.0,280.54,204.91
2018,4,19,16,45,720.5,78.5,4.15,14.1,359.5,220.09,151.48
2018,4,19,17,0,679.0,74.0,4.0,13.8,304.0,166.33,105.37
2018,4,19,17,15,618.5,68.0,3.6,13.25,249.5,114.02,65.51
2018,4,19,17,30,558.0,62.0,3.2,12.7,195.0,68.78,38.87
2018,4,19,17,45,464.0,53.5,2.85,12.1,145.0,39.46,29.65
2018,4,19,18,0,370.0,45.0,2.5,11.5,95.0,35.31,25.43
2018,4,19,18,15,238.0,31.0,2.35,11.05,58.0,24.21,13.66
2018,4,19,18,30,106.0,17.0,2.2,10.6,21.0,16.71,0.0
2018,4,19,18,45,53.0,8.5,2.05,10.15,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,5,15,24.0,4.5,1.45,8.95,4.5,0.0,0.0
2018,4,20,5,30,48.0,9.0,1.5,9.3,9.0,15.57,0.0
2018,4,20,5,45,167.5,24.5,1.55,9.65,39.5,64.09,10.43
2018,4,20,6,0,287.0,40.0,1.6,10.0,70.0,125.69,87.48
2018,4,20,6,15,389.5,50.5,1.65,10.5,116.5,184.59,139.89
2018,4,20,6,30,492.0,61.0,1.7,11.0,163.0,255.5,201.93
2018,4,20,6,45,560.0,68.5,1.8,11.45,216.5,319.5,258.29
2018,4,20,7,0,628.0,76.0,1.9,11.9,270.0,389.89,318.39
2018,4,20,7,15,675.0,81.0,1.95,12.45,325.0,452.58,370.37
2018,4,20,7,30,722.0,86.0,2.0,13.0,380.0,518.68,423.22
2018,4,20,7,45,756.5,89.0,2.05,13.6,434.0,575.95,467.48
2018,4,20,8,0,791.0,92.0,2.1,14.2,488.0,636.59,512.8
2018,4,20,8,15,815.0,95.0,2.2,14.85,539.5,690.78,551.29
2018,4,20,8,30,839.0,98.0,2.3,15.5,591.0,744.72,587.69
2018,4,20,8,45,857.5,100.0,2.4,16.2,638.5,792.63,618.98
2018,4,20,9,0,876.0,102.0,2.5,16.9,686.0,834.61,645.63
2018,4,20,9,15,892.5,102.0,2.6,17.4,728.5,875.54,671.76
2018,4,20,9,30,909.0,102.0,2.7,17.9,771.0,914.51,696.29
2018,4,20,9,45,923.5,101.0,2.85,18.45,808.5,948.35,717.41
2018,4,20,10,0,938.0,100.0,3.0,19.0,846.0,979.62,736.73
2018,4,20,10,15,944.0,101.0,3.05,19.3,874.5,1002.21,750.09
2018,4,20,10,30,950.0,102.0,3.1,19.6,903.0,1021.51,761.36
2018,4,20,10,45,954.5,103.0,3.15,19.9,924.5,1035.94,769.49
2018,4,20,11,0,959.0,104.0,3.2,20.2,946.0,1046.82,775.42
2018,4,20,11,15,961.0,104.5,3.25,20.4,959.0,1051.11,777.47
2018,4,20,11,30,963.0,105.0,3.3,20.6,972.0,1051.74,777.3
2018,4,20,11,45,963.0,105.5,3.3,20.85,977.0,1046.76,773.03
2018,4,20,12,0,963.0,106.0,3.3,21.1,982.0,1038.14,766.56
2018,4,20,12,15,962.5,105.5,3.35,21.2,978.5,1024.42,757.73
2018,4,20,12,30,962.0,105.0,3.4,21.3,975.0,1007.19,746.69
2018,4,20,12,45,960.0,104.5,3.45,21.4,964.0,985.16,732.53
2018,4,20,13,0,958.0,104.0,3.5,21.5,953.0,959.84,716.21
2018,4,20,13,15,953.5,103.0,3.55,21.5,933.5,928.69,696.21
2018,4,20,13,30,949.0,102.0,3.6,21.5,914.0,894.65,674.16
2018,4,20,13,45,942.5,100.5,3.65,21.5,886.5,855.78,648.64
2018,4,20,14,0,936.0,99.0,3.7,21.5,859.0,814.5,621.22
2018,4,20,14,15,927.0,98.0,3.7,21.35,825.0,769.69,591.14
2018,4,20,14,30,918.0,97.0,3.7,21.2,791.0,723.06,559.44
2018,4,20,14,45,906.5,95.5,3.7,21.1,751.0,672.78,522.65
2018,4,20,15,0,895.0,94.0,3.7,21.0,711.0,621.4,483.62
2018,4,20,15,15,880.0,91.5,3.7,21.0,665.5,566.3,440.58
2018,4,20,15,30,865.0,89.0,3.7,21.0,620.0,510.96,396.11
2018,4,20,15,45,845.0,86.5,3.65,20.5,570.0,451.27,347.67
2018,4,20,16,0,825.0,84.0,3.6,20.0,520.0,394.33,299.8
2018,4,20,16,15,798.0,80.5,3.4,19.55,467.0,335.3,248.91
2018,4,20,16,30,771.0,77.0,3.2,19.1,414.0,278.46,198.97
2018,4,20,16,45,734.0,72.5,3.05,18.65,359.5,221.03,148.94
2018,4,20,17,0,697.0,68.0,2.9,18.2,305.0,167.5,103.66
2018,4,20,17,15,643.5,62.0,2.65,17.35,251.5,112.23,61.75
2018,4,20,17,30,590.0,56.0,2.4,16.5,198.0,65.73,34.43
2018,4,20,17,45,507.0,48.0,2.1,15.65,148.5,34.29,24.68
2018,4,20,18,0,424.0,40.0,1.8,14.8,99.0,30.22,20.7
2018,4,20,18,15,288.5,28.5,1.75,14.3,61.0,22.45,12.33
2018,4,20,18,30,153.0,17.0,1.7,13.8,23.0,16.71,0.0
2018,4,20,18,45,76.5,8.5,1.65,13.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,21,5,15,32.5,4.5,1.4,9.05,5.0,0.0,0.0
2018,4,21,5,30,65.0,9.0,1.4,9.6,10.0,18.12,0.0
2018,4,21,5,45,196.0,23.0,1.4,10.2,41.5,68.84,19.87
2018,4,21,6,0,327.0,37.0,1.4,10.8,73.0,132.98,92.53
2018,4,21,6,15,423.5,47.0,1.4,11.4,120.0,192.72,145.58
2018,4,21,6,30,520.0,57.0,1.4,12.0,167.0,262.86,206.81
2018,4,21,6,45,582.5,63.5,1.4,12.6,219.5,324.95,261.03
2018,4,21,7,0,645.0,70.0,1.4,13.2,272.0,392.85,318.18
2018,4,21,7,15,687.5,75.0,1.35,13.95,326.0,454.01,367.64
2018,4,21,7,30,730.0,80.0,1.3,14.7,380.0,516.49,416.05
2018,4,21,7,45,761.0,84.0,1.3,15.45,433.5,575.02,459.7
2018,4,21,8,0,792.0,88.0,1.3,16.2,487.0,634.59,502.46
2018,4,21,8,15,814.0,91.0,1.3,17.05,537.5,687.37,537.56
2018,4,21,8,30,836.0,94.0,1.3,17.9,588.0,739.72,570.58
2018,4,21,8,45,853.5,96.0,1.35,18.75,635.0,786.69,599.58
2018,4,21,9,0,871.0,98.0,1.4,19.6,682.0,827.76,624.06
2018,4,21,9,15,885.0,99.0,1.4,20.15,723.5,867.47,647.41
2018,4,21,9,30,899.0,100.0,1.4,20.7,765.0,905.09,669.03
2018,4,21,9,45,910.5,100.5,1.4,21.3,801.0,937.56,686.9
2018,4,21,10,0,922.0,101.0,1.4,21.9,837.0,967.36,702.91
2018,4,21,10,15,928.5,102.0,1.4,22.25,865.5,990.08,715.01
2018,4,21,10,30,935.0,103.0,1.4,22.6,894.0,1009.58,725.16
2018,4,21,10,45,940.0,103.5,1.4,23.0,915.5,1023.74,731.9
2018,4,21,11,0,945.0,104.0,1.4,23.4,937.0,1034.44,736.61
2018,4,21,11,15,947.5,104.5,1.35,23.65,950.0,1039.13,737.32
2018,4,21,11,30,950.0,105.0,1.3,23.9,963.0,1040.22,735.99
2018,4,21,11,45,950.5,105.5,1.25,24.2,968.0,1035.74,731.25
2018,4,21,12,0,951.0,106.0,1.2,24.5,973.0,1027.67,724.51
2018,4,21,12,15,950.0,105.5,1.2,24.65,969.5,1013.6,715.58
2018,4,21,12,30,949.0,105.0,1.2,24.8,966.0,996.08,704.69
2018,4,21,12,45,946.5,105.0,1.15,24.9,955.0,974.33,690.58
2018,4,21,13,0,944.0,105.0,1.1,25.0,944.0,949.36,674.58
2018,4,21,13,15,940.0,104.0,1.05,25.05,925.0,919.0,655.4
2018,4,21,13,30,936.0,103.0,1.0,25.1,906.0,885.77,634.45
2018,4,21,13,45,930.0,102.0,1.0,25.1,879.5,848.22,611.59
2018,4,21,14,0,924.0,101.0,1.0,25.1,853.0,808.26,586.99
2018,4,21,14,15,904.0,105.0,1.1,25.0,816.0,760.79,558.63
2018,4,21,14,30,884.0,109.0,1.2,24.9,779.0,712.39,528.9
2018,4,21,14,45,864.5,109.5,1.25,24.75,737.0,660.35,493.32
2018,4,21,15,0,845.0,110.0,1.3,24.6,695.0,607.03,455.72
2018,4,21,15,15,848.0,100.5,1.3,24.6,655.0,556.99,418.84
2018,4,21,15,30,851.0,91.0,1.3,24.6,615.0,506.99,380.55
2018,4,21,15,45,830.5,88.5,1.55,24.1,565.5,447.82,335.81
2018,4,21,16,0,810.0,86.0,1.8,23.6,516.0,391.48,290.96
2018,4,21,16,15,782.0,82.0,1.8,23.1,463.0,332.48,241.98
2018,4,21,16,30,754.0,78.0,1.8,22.6,410.0,275.82,193.76
2018,4,21,16,45,716.5,74.0,1.85,22.1,356.5,219.7,146.11
2018,4,21,17,0,679.0,70.0,1.9,21.6,303.0,164.88,100.74
2018,4,21,17,15,625.5,63.5,1.8,20.6,249.5,112.76,61.91
2018,4,21,17,30,572.0,57.0,1.7,19.6,196.0,66.82,34.9
2018,4,21,17,45,490.0,48.5,1.65,18.6,147.0,34.56,24.61
2018,4,21,18,0,408.0,40.0,1.6,17.6,98.0,30.03,20.31
2018,4,21,18,15,277.5,28.5,1.6,17.05,60.5,22.26,12.23
2018,4,21,18,30,147.0,17.0,1.6,16.5,23.0,16.71,0.0
2018,4,21,18,45,73.5,8.5,1.55,15.95,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,5,15,40.0,5.5,0.9,14.35,6.0,0.0,0.0
2018,4,22,5,30,80.0,11.0,0.9,14.7,12.0,22.43,0.0
2018,4,22,5,45,225.5,23.5,0.85,15.05,45.0,76.42,28.57
2018,4,22,6,0,371.0,36.0,0.8,15.4,78.0,144.24,98.97
2018,4,22,6,15,467.0,44.5,0.85,15.85,126.0,204.8,151.84
2018,4,22,6,30,563.0,53.0,0.9,16.3,174.0,275.66,212.65
2018,4,22,6,45,623.5,58.5,0.95,16.75,227.5,338.1,266.23
2018,4,22,7,0,684.0,64.0,1.0,17.2,281.0,404.6,321.33
2018,4,22,7,15,724.5,69.0,1.0,17.8,336.0,466.84,370.74
2018,4,22,7,30,765.0,74.0,1.0,18.4,391.0,531.74,420.09
2018,4,22,7,45,794.5,77.0,1.05,19.0,445.0,589.82,462.89
2018,4,22,8,0,824.0,80.0,1.1,19.6,499.0,648.74,504.83
2018,4,22,8,15,845.0,83.0,1.1,20.25,550.0,702.12,539.26
2018,4,22,8,30,866.0,86.0,1.1,20.9,601.0,750.92,569.36
2018,4,22,8,45,882.5,89.0,1.15,21.55,649.0,799.1,599.02
2018,4,22,9,0,899.0,92.0,1.2,22.2,697.0,845.78,627.13
2018,4,22,9,15,912.0,93.5,1.25,22.6,739.5,886.05,651.22
2018,4,22,9,30,925.0,95.0,1.3,23.0,782.0,924.07,673.68
2018,4,22,9,45,935.0,96.0,1.3,23.4,818.0,956.34,691.53
2018,4,22,10,0,945.0,97.0,1.3,23.8,854.0,985.78,707.49
2018,4,22,10,15,952.0,98.0,1.35,24.05,883.5,1009.34,720.98
2018,4,22,10,30,959.0,99.0,1.4,24.3,913.0,1029.62,732.51
2018,4,22,10,45,963.5,101.0,1.4,24.55,935.5,1045.12,740.36
2018,4,22,11,0,968.0,103.0,1.4,24.8,958.0,1057.02,746.13
2018,4,22,11,15,970.0,104.0,1.45,24.95,971.5,1061.77,748.81
2018,4,22,11,30,972.0,105.0,1.5,25.1,985.0,1062.83,749.44
2018,4,22,11,45,972.5,105.0,1.55,25.25,990.0,1057.68,746.42
2018,4,22,12,0,973.0,105.0,1.6,25.4,995.0,1048.87,741.32
2018,4,22,12,15,970.5,106.5,1.7,25.45,991.5,1035.11,734.3
2018,4,22,12,30,968.0,108.0,1.8,25.5,988.0,1017.86,725.12
2018,4,22,12,45,963.5,109.0,1.85,25.5,976.5,994.87,711.8
2018,4,22,13,0,959.0,110.0,1.9,25.5,965.0,968.68,696.46
2018,4,22,13,15,954.0,110.0,1.95,25.4,945.5,938.01,678.45
2018,4,22,13,30,949.0,110.0,2.0,25.3,926.0,904.47,658.45
2018,4,22,13,45,941.5,109.5,2.1,25.25,898.5,865.73,635.16
2018,4,22,14,0,934.0,109.0,2.2,25.2,871.0,824.66,609.96
2018,4,22,14,15,917.0,111.0,2.2,25.0,834.0,776.96,579.45
2018,4,22,14,30,900.0,113.0,2.2,24.8,797.0,728.1,547.67
2018,4,22,14,45,896.0,108.0,2.25,24.65,759.5,680.0,514.07
2018,4,22,15,0,892.0,103.0,2.3,24.5,722.0,630.17,478.14
2018,4,22,15,15,877.0,100.0,2.3,24.5,676.0,574.72,436.41
2018,4,22,15,30,862.0,97.0,2.3,24.5,630.0,517.23,391.97
2018,4,22,15,45,842.0,93.5,2.3,23.95,579.5,458.62,346.03
2018,4,22,16,0,822.0,90.0,2.3,23.4,529.0,400.9,299.15
2018,4,22,16,15,795.5,86.5,2.25,22.9,476.0,342.19,250.04
2018,4,22,16,30,769.0,83.0,2.2,22.4,423.0,285.64,201.6
2018,4,22,16,45,732.0,78.0,2.1,21.9,368.0,227.85,152.33
2018,4,22,17,0,695.0,73.0,2.0,21.4,313.0,171.14,105.25
2018,4,22,17,15,601.5,70.0,1.85,20.4,252.5,117.02,66.33
2018,4,22,17,30,508.0,67.0,1.7,19.4,192.0,73.84,42.08
2018,4,22,17,45,403.5,56.0,1.55,18.45,140.0,41.15,30.39
2018,4,22,18,0,299.0,45.0,1.4,17.5,88.0,34.01,23.79
2018,4,22,18,15,219.5,32.0,1.4,16.95,56.5,24.81,14.5
2018,4,22,18,30,140.0,19.0,1.4,16.4,25.0,18.68,0.0
2018,4,22,18,45,70.0,9.5,1.4,15.8,12.5,9.34,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,5,15,36.5,6.5,0.8,12.8,7.0,0.0,0.0
2018,4,23,5,30,73.0,13.0,0.8,13.2,14.0,23.57,0.0
2018,4,23,5,45,200.5,27.5,0.8,13.65,47.5,76.98,34.68
2018,4,23,6,0,328.0,42.0,0.8,14.1,81.0,139.87,97.88
2018,4,23,6,15,423.5,52.5,0.9,14.65,129.0,200.66,150.61
2018,4,23,6,30,519.0,63.0,1.0,15.2,177.0,271.58,211.36
2018,4,23,6,45,579.5,71.0,1.1,15.8,230.5,334.79,265.42
2018,4,23,7,0,640.0,79.0,1.2,16.4,284.0,403.57,322.23
2018,4,23,7,15,681.5,85.0,1.25,17.1,338.5,465.28,371.4
2018,4,23,7,30,723.0,91.0,1.3,17.8,393.0,529.83,420.86
2018,4,23,7,45,751.5,96.0,1.4,18.5,446.5,587.58,463.77
2018,4,23,8,0,780.0,101.0,1.5,19.2,500.0,644.15,504.54
2018,4,23,8,15,801.0,105.5,1.55,19.7,550.5,697.37,541.1
2018,4,23,8,30,822.0,110.0,1.6,20.2,601.0,750.09,575.36
2018,4,23,8,45,837.0,114.0,1.7,20.75,647.5,796.72,605.12
2018,4,23,9,0,852.0,118.0,1.8,21.3,694.0,841.83,633.48
2018,4,23,9,15,870.0,118.0,1.8,21.65,737.0,883.35,658.53
2018,4,23,9,30,888.0,118.0,1.8,22.0,780.0,917.8,678.6
