Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,6,0,392.0,58.0,2.0,12.2,129.0,188.66,143.31
2018,5,13,6,15,265.5,55.5,1.95,12.5,110.5,161.58,127.36
2018,5,13,6,30,139.0,53.0,1.9,12.8,92.0,115.73,92.34
2018,5,13,6,45,86.0,92.0,1.85,13.05,118.0,136.78,110.79
2018,5,13,7,0,33.0,131.0,1.8,13.3,144.0,150.9,122.04
2018,5,13,7,15,115.0,163.5,1.75,13.7,216.5,238.33,194.26
2018,5,13,7,30,197.0,196.0,1.7,14.1,289.0,328.62,266.71
2018,5,13,7,45,436.0,163.5,1.7,14.45,400.5,472.26,381.69
2018,5,13,8,0,675.0,131.0,1.7,14.8,512.0,627.5,500.47
2018,5,13,8,15,741.5,121.0,1.65,15.25,573.0,693.75,546.45
2018,5,13,8,30,808.0,111.0,1.6,15.7,634.0,761.31,591.06
2018,5,13,8,45,824.5,113.0,1.6,16.1,679.0,805.66,618.88
2018,5,13,9,0,841.0,115.0,1.6,16.5,724.0,848.65,645.52
2018,5,13,9,15,858.5,114.5,1.65,16.95,765.0,883.36,666.65
2018,5,13,9,30,876.0,114.0,1.7,17.4,806.0,920.95,689.61
2018,5,13,9,45,892.5,110.5,1.75,17.85,841.0,952.37,708.25
2018,5,13,10,0,909.0,107.0,1.8,18.3,876.0,981.46,725.32
2018,5,13,10,15,915.5,108.0,1.85,18.7,903.5,1003.07,737.63
2018,5,13,10,30,922.0,109.0,1.9,19.1,931.0,1021.57,748.05
2018,5,13,10,45,926.5,109.5,1.95,19.45,951.0,1034.34,755.02
2018,5,13,11,0,931.0,110.0,2.0,19.8,971.0,1043.78,760.0
2018,5,13,11,15,933.5,110.5,2.05,20.05,983.0,1047.81,761.96
2018,5,13,11,30,936.0,111.0,2.1,20.3,995.0,1048.4,761.88
2018,5,13,11,45,937.0,111.0,2.2,20.55,999.5,1043.53,759.09
2018,5,13,12,0,938.0,111.0,2.3,20.8,1004.0,1035.25,754.22
2018,5,13,12,15,930.5,115.5,2.35,20.9,999.0,1019.88,744.73
2018,5,13,12,30,923.0,120.0,2.4,21.0,994.0,1001.37,733.31
2018,5,13,12,45,911.0,126.0,2.5,21.1,980.0,977.17,718.71
2018,5,13,13,0,899.0,132.0,2.6,21.2,966.0,950.32,702.29
2018,5,13,13,15,894.5,131.5,2.65,21.2,947.5,921.35,684.2
2018,5,13,13,30,890.0,131.0,2.7,21.2,929.0,889.8,664.27
2018,5,13,13,45,884.0,129.0,2.75,21.2,902.5,853.13,640.71
2018,5,13,14,0,878.0,127.0,2.8,21.2,876.0,814.29,615.46
2018,5,13,14,15,869.0,125.5,2.85,21.05,843.5,771.7,587.66
2018,5,13,14,30,860.0,124.0,2.9,20.9,811.0,727.53,558.37
2018,5,13,14,45,848.5,122.0,2.95,20.8,772.5,679.17,523.92
2018,5,13,15,0,837.0,120.0,3.0,20.7,734.0,630.2,487.76
2018,5,13,15,15,822.0,117.0,3.0,20.7,690.0,577.67,447.62
2018,5,13,15,30,807.0,114.0,3.0,20.7,646.0,525.09,406.37
2018,5,13,15,45,786.5,111.0,3.0,20.25,598.0,470.15,362.81
2018,5,13,16,0,766.0,108.0,3.0,19.8,550.0,416.25,318.7
2018,5,13,16,15,739.5,104.0,2.95,19.45,499.0,358.04,269.93
2018,5,13,16,30,713.0,100.0,2.9,19.1,448.0,304.26,223.62
2018,5,13,16,45,678.0,95.0,2.9,18.75,395.5,249.88,176.65
2018,5,13,17,0,643.0,90.0,2.9,18.4,343.0,199.11,133.08
2018,5,13,17,15,596.0,83.5,2.85,17.9,291.0,149.16,92.7
2018,5,13,17,30,549.0,77.0,2.8,17.4,239.0,104.58,60.82
2018,5,13,17,45,480.5,68.5,2.7,16.9,190.0,63.17,38.87
2018,5,13,18,0,412.0,60.0,2.6,16.4,141.0,44.78,33.86
2018,5,13,18,15,313.0,48.5,2.5,15.85,99.5,36.75,26.37
2018,5,13,18,30,214.0,37.0,2.4,15.3,58.0,28.85,18.27
2018,5,13,18,45,120.0,22.0,2.25,14.7,32.5,17.5,0.0
2018,5,13,19,0,26.0,7.0,2.1,14.1,7.0,6.88,0.0
2018,5,13,19,15,13.0,3.5,2.05,13.8,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,14,5,0,18.0,4.0,1.5,11.3,4.0,3.93,0.0
2018,5,14,5,15,112.5,18.5,1.45,11.5,27.5,33.85,0.0
2018,5,14,5,30,207.0,33.0,1.4,11.7,51.0,83.27,50.29
2018,5,14,5,45,311.0,44.5,1.35,11.9,91.5,132.73,94.44
2018,5,14,6,0,415.0,56.0,1.3,12.1,132.0,195.0,147.86
2018,5,14,6,15,247.5,72.5,1.15,12.45,122.0,174.54,138.01
2018,5,14,6,30,80.0,89.0,1.0,12.8,112.0,127.43,102.1
2018,5,14,6,45,66.0,117.5,0.9,13.15,139.0,151.12,122.21
2018,5,14,7,0,52.0,146.0,0.8,13.5,166.0,177.08,143.12
2018,5,14,7,15,87.5,173.0,0.7,14.0,212.5,227.82,183.84
2018,5,14,7,30,123.0,200.0,0.6,14.5,259.0,287.68,230.45
2018,5,14,7,45,193.5,217.0,0.5,15.05,321.0,357.22,283.7
2018,5,14,8,0,264.0,234.0,0.4,15.6,383.0,439.55,344.36
2018,5,14,8,15,525.5,176.0,0.5,16.2,506.0,589.45,457.67
2018,5,14,8,30,787.0,118.0,0.6,16.8,629.0,753.0,572.15
2018,5,14,8,45,819.0,114.0,0.65,17.45,678.0,802.76,601.26
2018,5,14,9,0,851.0,110.0,0.7,18.1,727.0,847.62,628.19
2018,5,14,9,15,863.0,111.5,0.85,18.55,766.5,884.59,651.91
2018,5,14,9,30,875.0,113.0,1.0,19.0,806.0,919.43,674.21
2018,5,14,9,45,885.0,113.5,1.15,19.5,839.5,949.01,692.89
2018,5,14,10,0,895.0,114.0,1.3,20.0,873.0,975.98,709.86
2018,5,14,10,15,901.0,115.5,1.4,20.35,900.0,997.34,722.84
2018,5,14,10,30,907.0,117.0,1.5,20.7,927.0,1015.63,733.97
2018,5,14,10,45,911.5,118.0,1.6,21.1,947.0,1028.72,741.75
2018,5,14,11,0,916.0,119.0,1.7,21.5,967.0,1038.53,747.57
2018,5,14,11,15,918.5,119.5,1.8,21.7,979.0,1042.47,750.38
2018,5,14,11,30,921.0,120.0,1.9,21.9,991.0,1043.02,751.19
2018,5,14,11,45,921.5,120.5,2.05,22.1,995.5,1038.19,749.34
2018,5,14,12,0,922.0,121.0,2.2,22.3,1000.0,1030.01,745.38
2018,5,14,12,15,920.0,121.5,2.3,22.35,996.0,1016.11,737.62
2018,5,14,12,30,918.0,122.0,2.4,22.4,992.0,999.02,727.84
2018,5,14,12,45,914.5,122.0,2.5,22.45,980.5,976.94,714.81
2018,5,14,13,0,911.0,122.0,2.6,22.5,969.0,951.94,699.8
2018,5,14,13,15,907.0,121.5,2.7,22.4,950.5,923.19,682.61
2018,5,14,13,30,903.0,121.0,2.8,22.3,932.0,891.78,663.48
2018,5,14,13,45,897.0,119.5,2.9,22.25,906.0,855.26,640.53
2018,5,14,14,0,891.0,118.0,3.0,22.2,880.0,816.53,615.79
2018,5,14,14,15,883.0,116.5,3.1,22.0,847.5,774.27,588.6
2018,5,14,14,30,875.0,115.0,3.2,21.8,815.0,730.34,559.78
2018,5,14,14,45,864.0,113.0,3.25,21.6,776.5,682.47,526.22
2018,5,14,15,0,853.0,111.0,3.3,21.4,738.0,633.62,490.24
2018,5,14,15,15,839.0,108.5,3.3,21.4,694.5,580.16,449.39
2018,5,14,15,30,825.0,106.0,3.3,21.4,651.0,527.82,408.23
2018,5,14,15,45,807.0,103.0,3.4,20.85,603.5,473.21,365.15
2018,5,14,16,0,789.0,100.0,3.5,20.3,556.0,419.34,321.14
2018,5,14,16,15,765.5,95.5,3.5,19.85,505.0,363.08,273.76
2018,5,14,16,30,742.0,91.0,3.5,19.4,454.0,308.65,226.73
2018,5,14,16,45,709.5,86.5,3.55,18.95,402.0,251.32,177.11
2018,5,14,17,0,677.0,82.0,3.6,18.5,350.0,199.75,132.5
2018,5,14,17,15,632.0,76.5,3.55,17.9,298.0,149.05,91.13
2018,5,14,17,30,587.0,71.0,3.5,17.3,246.0,103.42,58.23
2018,5,14,17,45,521.5,63.5,3.45,16.7,196.5,60.72,35.55
2018,5,14,18,0,456.0,56.0,3.4,16.1,147.0,40.84,30.46
2018,5,14,18,15,356.5,45.5,3.3,15.5,104.0,34.65,24.62
2018,5,14,18,30,257.0,35.0,3.2,14.9,61.0,27.11,16.99
2018,5,14,18,45,147.5,21.5,3.1,14.35,34.5,17.01,0.0
2018,5,14,19,0,38.0,8.0,3.0,13.8,8.0,7.86,0.0
2018,5,14,19,15,19.0,4.0,2.9,13.5,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,4,45,6.0,2.0,1.6,10.95,2.0,0.0,0.0
2018,5,15,5,0,12.0,4.0,1.6,11.0,4.0,3.93,0.0
2018,5,15,5,15,100.0,19.5,1.6,11.25,28.0,33.24,0.0
2018,5,15,5,30,188.0,35.0,1.6,11.5,52.0,82.17,50.92
2018,5,15,5,45,290.0,47.5,1.55,11.8,92.5,131.19,94.12
2018,5,15,6,0,392.0,60.0,1.5,12.1,133.0,191.76,146.04
2018,5,15,6,15,229.5,52.0,1.4,12.4,98.0,145.11,114.2
2018,5,15,6,30,67.0,44.0,1.3,12.7,63.0,73.31,56.87
2018,5,15,6,45,33.5,65.5,1.15,13.05,75.0,80.53,63.35
2018,5,15,7,0,0.0,87.0,1.0,13.4,87.0,84.64,66.36
2018,5,15,7,15,0.0,100.0,0.85,13.85,100.0,97.46,76.67
2018,5,15,7,30,0.0,113.0,0.7,14.3,113.0,110.28,86.77
2018,5,15,7,45,0.0,127.0,0.5,14.75,127.0,124.12,97.47
2018,5,15,8,0,0.0,141.0,0.3,15.2,141.0,137.96,107.92
2018,5,15,8,15,6.0,175.5,0.4,15.8,179.5,177.03,138.59
2018,5,15,8,30,12.0,210.0,0.5,16.4,218.0,216.66,168.97
2018,5,15,8,45,26.0,253.5,0.6,17.0,272.0,279.4,216.66
2018,5,15,9,0,40.0,297.0,0.7,17.6,326.0,337.47,259.55
2018,5,15,9,15,120.5,320.5,0.85,18.15,414.5,441.59,337.98
2018,5,15,9,30,201.0,344.0,1.0,18.7,503.0,541.95,410.99
2018,5,15,9,45,516.5,245.0,1.15,19.25,678.0,751.06,564.58
2018,5,15,10,0,832.0,146.0,1.3,19.8,853.0,955.8,700.0
2018,5,15,10,15,877.5,128.0,1.45,20.15,894.0,988.04,718.46
2018,5,15,10,30,923.0,110.0,1.6,20.5,935.0,1024.35,741.66
2018,5,15,10,45,926.5,111.0,1.75,20.85,954.5,1036.64,749.54
2018,5,15,11,0,930.0,112.0,1.9,21.2,974.0,1045.58,755.61
2018,5,15,11,15,932.5,112.0,2.0,21.35,986.0,1049.08,758.2
2018,5,15,11,30,935.0,112.0,2.1,21.5,998.0,1049.15,758.76
2018,5,15,11,45,936.0,112.0,2.2,21.65,1002.5,1044.3,756.29
2018,5,15,12,0,937.0,112.0,2.3,21.8,1007.0,1036.05,751.74
2018,5,15,12,15,935.5,112.5,2.4,21.8,1003.5,1022.52,744.3
2018,5,15,12,30,934.0,113.0,2.5,21.8,1000.0,1005.74,734.81
2018,5,15,12,45,930.5,113.5,2.65,21.8,988.5,983.92,722.48
2018,5,15,13,0,927.0,114.0,2.8,21.8,977.0,959.12,708.07
2018,5,15,13,15,923.0,113.5,2.9,21.7,958.5,930.03,690.5
2018,5,15,13,30,919.0,113.0,3.0,21.6,940.0,898.24,670.96
2018,5,15,13,45,914.0,111.5,3.1,21.5,914.0,862.1,648.25
2018,5,15,14,0,909.0,110.0,3.2,21.4,888.0,823.63,623.66
2018,5,15,14,15,901.5,108.0,3.3,21.15,855.5,780.67,595.93
2018,5,15,14,30,894.0,106.0,3.4,20.9,823.0,735.96,566.51
2018,5,15,14,45,884.5,103.5,3.5,20.65,784.5,687.89,533.35
2018,5,15,15,0,875.0,101.0,3.6,20.4,746.0,638.67,497.12
2018,5,15,15,15,861.5,99.0,3.6,20.4,702.5,586.71,457.0
2018,5,15,15,30,848.0,97.0,3.6,20.4,659.0,534.43,415.55
2018,5,15,15,45,832.5,93.5,3.7,19.75,611.5,477.29,370.39
2018,5,15,16,0,817.0,90.0,3.8,19.1,564.0,422.75,325.58
2018,5,15,16,15,796.5,86.5,3.85,18.65,514.0,367.07,278.17
2018,5,15,16,30,776.0,83.0,3.9,18.2,464.0,312.86,230.74
2018,5,15,16,45,746.0,78.5,3.9,17.8,411.5,257.04,181.61
2018,5,15,17,0,716.0,74.0,3.9,17.4,359.0,204.21,135.33
2018,5,15,17,15,674.0,69.0,3.9,16.9,306.5,149.59,90.16
2018,5,15,17,30,632.0,64.0,3.9,16.4,254.0,102.28,55.52
2018,5,15,17,45,569.0,58.0,3.85,15.9,204.0,58.34,32.16
2018,5,15,18,0,506.0,52.0,3.8,15.4,154.0,37.08,27.24
2018,5,15,18,15,406.0,43.0,3.7,14.9,110.0,32.11,22.49
2018,5,15,18,30,306.0,34.0,3.6,14.4,66.0,26.86,16.93
2018,5,15,18,45,179.5,21.0,3.5,13.95,37.5,17.03,0.0
2018,5,15,19,0,53.0,8.0,3.4,13.5,9.0,7.86,0.0
2018,5,15,19,15,26.5,4.0,3.3,13.3,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,16,4,45,9.5,2.0,1.6,10.0,2.0,0.0,0.0
2018,5,16,5,0,19.0,4.0,1.6,10.1,4.0,5.67,0.0
2018,5,16,5,15,123.5,18.0,1.75,10.5,28.5,38.61,0.0
2018,5,16,5,30,228.0,32.0,1.9,10.9,53.0,86.65,53.65
2018,5,16,5,45,362.5,41.0,2.05,11.35,98.5,143.47,102.33
2018,5,16,6,0,497.0,50.0,2.2,11.8,144.0,214.94,163.29
2018,5,16,6,15,564.5,57.0,2.2,12.2,195.0,274.47,216.49
2018,5,16,6,30,632.0,64.0,2.2,12.6,246.0,340.73,274.31
2018,5,16,6,45,677.5,68.5,2.2,12.95,299.0,400.33,325.52
2018,5,16,7,0,723.0,73.0,2.2,13.3,352.0,462.5,377.13
2018,5,16,7,15,728.0,83.0,2.2,13.7,398.5,512.22,416.99
2018,5,16,7,30,733.0,93.0,2.2,14.1,445.0,562.54,455.77
2018,5,16,7,45,668.0,121.5,2.15,14.5,469.0,584.49,470.49
2018,5,16,8,0,603.0,150.0,2.1,14.9,493.0,598.52,478.53
2018,5,16,8,15,558.5,178.0,2.1,15.3,517.5,616.77,489.74
2018,5,16,8,30,514.0,206.0,2.1,15.7,542.0,633.34,499.14
2018,5,16,8,45,452.5,239.5,2.1,16.05,550.0,636.82,498.33
2018,5,16,9,0,391.0,273.0,2.1,16.4,558.0,634.36,493.15
2018,5,16,9,15,246.5,322.0,2.2,16.75,505.0,562.33,435.57
2018,5,16,9,30,102.0,371.0,2.3,17.1,452.0,472.56,364.14
2018,5,16,9,45,123.0,393.0,2.35,17.4,494.5,524.86,402.68
2018,5,16,10,0,144.0,415.0,2.4,17.7,537.0,569.31,434.25
2018,5,16,10,15,133.5,424.0,2.55,17.95,540.0,569.61,433.34
2018,5,16,10,30,123.0,433.0,2.7,18.2,543.0,569.01,432.09
2018,5,16,10,45,116.0,445.0,2.8,18.4,550.5,574.19,435.04
2018,5,16,11,0,109.0,457.0,2.9,18.6,558.0,571.18,432.2
2018,5,16,11,15,194.5,447.5,3.0,18.75,631.0,652.51,493.27
2018,5,16,11,30,280.0,438.0,3.1,18.9,704.0,732.01,551.4
2018,5,16,11,45,334.0,419.0,3.2,19.0,737.5,762.12,573.89
2018,5,16,12,0,388.0,400.0,3.3,19.1,771.0,790.31,595.27
2018,5,16,12,15,328.5,417.0,3.4,19.15,730.5,742.25,559.93
2018,5,16,12,30,269.0,434.0,3.5,19.2,690.0,694.36,524.82
2018,5,16,12,45,327.0,411.5,3.65,19.2,719.0,717.9,544.4
2018,5,16,13,0,385.0,389.0,3.8,19.2,748.0,738.13,561.1
2018,5,16,13,15,357.5,397.0,3.85,19.15,725.0,708.69,539.61
2018,5,16,13,30,330.0,405.0,3.9,19.1,702.0,679.47,518.45
2018,5,16,13,45,331.0,390.5,3.95,19.0,681.5,652.64,500.06
2018,5,16,14,0,332.0,376.0,4.0,18.9,661.0,624.97,480.83
2018,5,16,14,15,375.5,344.5,4.05,18.8,655.5,612.24,473.45
2018,5,16,14,30,419.0,313.0,4.1,18.7,650.0,595.38,462.62
2018,5,16,14,45,407.0,299.5,4.1,18.55,614.0,553.87,431.92
2018,5,16,15,0,395.0,286.0,4.1,18.4,578.0,512.67,401.07
2018,5,16,15,15,506.5,234.0,4.1,18.4,585.0,507.2,398.07
2018,5,16,15,30,618.0,182.0,4.1,18.4,592.0,490.46,385.01
2018,5,16,15,45,719.5,138.5,4.1,18.0,582.5,464.69,363.76
2018,5,16,16,0,821.0,95.0,4.1,17.6,573.0,430.1,333.52
2018,5,16,16,15,799.5,91.0,4.1,17.3,522.0,373.4,284.77
2018,5,16,16,30,778.0,87.0,4.1,17.0,471.0,318.27,236.26
2018,5,16,16,45,747.5,83.0,4.1,16.7,418.0,262.67,187.06
2018,5,16,17,0,717.0,79.0,4.1,16.4,365.0,207.29,138.47
2018,5,16,17,15,674.0,73.0,4.05,15.95,311.5,154.18,94.31
2018,5,16,17,30,631.0,67.0,4.0,15.5,258.0,105.9,58.59
2018,5,16,17,45,567.5,60.5,3.9,15.05,207.5,61.51,34.42
2018,5,16,18,0,504.0,54.0,3.8,14.6,157.0,38.71,28.79
2018,5,16,18,15,405.5,45.0,3.6,14.15,112.5,33.84,24.11
2018,5,16,18,30,307.0,36.0,3.4,13.7,68.0,28.7,18.65
2018,5,16,18,45,181.0,22.5,3.2,13.25,39.0,17.75,0.85
2018,5,16,19,0,55.0,9.0,3.0,12.8,10.0,8.85,0.0
2018,5,16,19,15,27.5,4.5,2.95,12.55,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,6.0,2.0,2.3,10.15,2.0,0.0,0.0
2018,5,17,5,0,12.0,4.0,2.3,10.2,4.0,5.04,0.0
2018,5,17,5,15,126.5,19.5,2.4,10.55,30.5,40.95,0.0
2018,5,17,5,30,241.0,35.0,2.5,10.9,57.0,92.83,58.54
2018,5,17,5,45,359.0,44.5,2.6,11.2,101.0,146.54,105.28
2018,5,17,6,0,477.0,54.0,2.7,11.5,145.0,213.54,163.13
2018,5,17,6,15,544.0,61.0,2.7,11.95,195.0,271.95,215.43
2018,5,17,6,30,611.0,68.0,2.7,12.4,245.0,337.01,272.35
2018,5,17,6,45,657.0,73.5,2.7,12.85,298.0,396.91,323.84
2018,5,17,7,0,703.0,79.0,2.7,13.3,351.0,460.6,376.7
2018,5,17,7,15,735.0,83.0,2.6,13.8,403.5,516.79,421.65
2018,5,17,7,30,767.0,87.0,2.5,14.3,456.0,576.03,467.25
2018,5,17,7,45,790.5,90.5,2.4,14.8,507.5,630.43,507.49
2018,5,17,8,0,814.0,94.0,2.3,15.3,559.0,685.08,545.72
2018,5,17,8,15,832.0,97.0,2.25,15.8,607.5,735.01,578.63
2018,5,17,8,30,850.0,100.0,2.2,16.3,656.0,784.14,610.22
2018,5,17,8,45,863.5,102.0,2.15,16.8,700.0,823.2,634.07
2018,5,17,9,0,877.0,104.0,2.1,17.3,744.0,864.62,659.19
2018,5,17,9,15,887.0,106.0,2.1,17.75,783.0,901.08,681.07
2018,5,17,9,30,897.0,108.0,2.1,18.2,822.0,935.24,701.2
2018,5,17,9,45,904.5,109.5,2.1,18.65,855.0,964.03,717.58
2018,5,17,10,0,912.0,111.0,2.1,19.1,888.0,990.04,732.08
2018,5,17,10,15,917.5,111.5,2.15,19.5,914.0,1010.12,743.41
2018,5,17,10,30,923.0,112.0,2.2,19.9,940.0,1027.07,752.82
2018,5,17,10,45,927.0,113.0,2.25,20.3,959.5,1039.84,759.62
2018,5,17,11,0,931.0,114.0,2.3,20.7,979.0,1049.26,764.39
2018,5,17,11,15,933.0,114.0,2.45,20.9,990.5,1052.26,766.92
2018,5,17,11,30,935.0,114.0,2.6,21.1,1002.0,1051.83,767.34
2018,5,17,11,45,935.0,114.5,2.75,21.35,1006.0,1046.51,764.53
2018,5,17,12,0,935.0,115.0,2.9,21.6,1010.0,1037.81,759.58
2018,5,17,12,15,933.5,115.0,3.05,21.65,1006.0,1023.83,751.79
2018,5,17,12,30,932.0,115.0,3.2,21.7,1002.0,1006.62,741.89
2018,5,17,12,45,929.0,114.5,3.35,21.75,990.0,984.38,728.6
2018,5,17,13,0,926.0,114.0,3.5,21.8,978.0,959.15,713.25
2018,5,17,13,15,921.0,114.0,3.65,21.75,959.0,929.77,695.22
2018,5,17,13,30,916.0,114.0,3.8,21.7,940.0,897.75,675.22
2018,5,17,13,45,909.5,113.0,3.9,21.6,914.0,861.04,651.62
2018,5,17,14,0,903.0,112.0,4.0,21.5,888.0,822.13,626.24
2018,5,17,14,15,895.0,110.0,4.1,21.3,855.0,779.11,597.88
2018,5,17,14,30,887.0,108.0,4.2,21.1,822.0,734.4,567.9
2018,5,17,14,45,876.0,106.5,4.3,20.9,783.5,686.68,534.43
2018,5,17,15,0,865.0,105.0,4.4,20.7,745.0,637.95,498.19
2018,5,17,15,15,851.5,102.5,4.4,20.7,701.5,586.07,457.91
2018,5,17,15,30,838.0,100.0,4.4,20.7,658.0,531.75,414.79
2018,5,17,15,45,819.5,97.0,4.5,20.1,610.0,476.4,370.75
2018,5,17,16,0,801.0,94.0,4.6,19.5,562.0,421.82,325.77
2018,5,17,16,15,777.5,91.0,4.6,19.05,511.5,366.42,278.52
2018,5,17,16,30,754.0,88.0,4.6,18.6,461.0,312.82,231.64
2018,5,17,16,45,723.0,83.5,4.65,18.15,409.0,257.97,183.47
2018,5,17,17,0,692.0,79.0,4.7,17.7,357.0,203.42,135.9
2018,5,17,17,15,649.5,73.5,4.65,17.1,305.0,152.2,93.42
2018,5,17,17,30,607.0,68.0,4.6,16.5,253.0,105.74,59.03
2018,5,17,17,45,545.0,61.5,4.55,15.9,203.5,62.67,35.25
2018,5,17,18,0,483.0,55.0,4.5,15.3,154.0,39.44,29.36
2018,5,17,18,15,387.5,46.0,4.35,14.8,111.0,34.61,24.74
2018,5,17,18,30,292.0,37.0,4.2,14.3,68.0,29.52,19.39
2018,5,17,18,45,172.5,23.0,4.1,13.8,39.0,18.11,2.42
2018,5,17,19,0,53.0,9.0,4.0,13.3,10.0,8.85,0.0
2018,5,17,19,15,26.5,4.5,3.95,13.15,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,20.0,4.0,2.7,10.75,4.0,0.0,0.0
2018,5,18,5,0,40.0,8.0,2.7,10.8,8.0,11.61,0.0
2018,5,18,5,15,152.5,21.0,2.75,10.95,33.5,46.63,0.0
2018,5,18,5,30,265.0,34.0,2.8,11.1,59.0,96.61,61.06
2018,5,18,5,45,364.0,44.0,2.8,11.3,101.0,147.73,106.27
2018,5,18,6,0,463.0,54.0,2.8,11.5,143.0,209.72,160.5
2018,5,18,6,15,520.0,62.0,2.8,11.85,190.5,264.84,210.22
2018,5,18,6,30,577.0,70.0,2.8,12.2,238.0,325.57,263.73
2018,5,18,6,45,628.5,75.0,2.8,12.55,291.0,385.75,315.55
2018,5,18,7,0,680.0,80.0,2.8,12.9,344.0,450.3,369.36
2018,5,18,7,15,712.0,84.5,2.75,13.4,396.0,507.2,415.12
2018,5,18,7,30,744.0,89.0,2.7,13.9,448.0,564.54,459.7
2018,5,18,7,45,767.0,93.0,2.65,14.45,498.5,618.09,499.75
2018,5,18,8,0,790.0,97.0,2.6,15.0,549.0,671.89,538.14
2018,5,18,8,15,808.5,100.0,2.55,15.55,597.0,721.2,570.98
2018,5,18,8,30,827.0,103.0,2.5,16.1,645.0,769.8,602.57
2018,5,18,8,45,841.5,105.5,2.5,16.65,689.5,813.58,630.43
2018,5,18,9,0,856.0,108.0,2.5,17.2,734.0,851.37,653.68
2018,5,18,9,15,865.0,111.0,2.5,17.7,772.5,887.35,675.53
2018,5,18,9,30,874.0,114.0,2.5,18.2,811.0,921.03,695.58
2018,5,18,9,45,867.0,124.0,2.5,18.7,839.5,944.69,708.7
2018,5,18,10,0,860.0,134.0,2.5,19.2,868.0,964.92,719.59
2018,5,18,10,15,879.5,128.5,2.5,19.6,899.0,991.35,734.86
2018,5,18,10,30,899.0,123.0,2.5,20.0,930.0,1015.24,748.33
2018,5,18,10,45,903.5,123.5,2.55,20.4,949.5,1027.69,754.89
2018,5,18,11,0,908.0,124.0,2.6,20.8,969.0,1036.89,759.53
2018,5,18,11,15,911.0,124.0,2.7,21.1,981.0,1040.79,761.67
2018,5,18,11,30,914.0,124.0,2.8,21.4,993.0,1041.34,761.79
2018,5,18,11,45,915.0,124.0,2.85,21.65,997.5,1036.56,758.24
2018,5,18,12,0,916.0,124.0,2.9,21.9,1002.0,1028.48,752.69
2018,5,18,12,15,914.5,125.0,3.0,22.1,999.0,1015.7,744.79
2018,5,18,12,30,913.0,126.0,3.1,22.3,996.0,999.75,734.88
2018,5,18,12,45,882.5,143.5,3.2,22.5,976.5,969.72,715.69
2018,5,18,13,0,852.0,161.0,3.3,22.7,957.0,941.34,697.59
2018,5,18,13,15,779.5,202.5,3.4,22.65,920.0,893.75,667.03
2018,5,18,13,30,707.0,244.0,3.5,22.6,883.0,848.65,637.37
2018,5,18,13,45,652.0,266.5,3.65,22.6,843.0,799.54,603.1
2018,5,18,14,0,597.0,289.0,3.8,22.6,803.0,752.2,569.5
2018,5,18,14,15,638.0,255.0,3.85,22.45,785.5,725.31,552.56
2018,5,18,14,30,679.0,221.0,3.9,22.3,768.0,694.02,531.83
2018,5,18,14,45,706.0,194.0,4.0,22.15,739.0,655.16,504.81
2018,5,18,15,0,733.0,167.0,4.1,22.0,710.0,612.59,474.22
2018,5,18,15,15,738.5,151.0,4.1,22.0,671.0,564.26,437.49
2018,5,18,15,30,744.0,135.0,4.1,22.0,632.0,514.23,398.44
2018,5,18,15,45,763.0,118.5,4.15,21.45,596.0,470.7,363.83
2018,5,18,16,0,782.0,102.0,4.2,20.9,560.0,422.25,323.9
2018,5,18,16,15,757.0,98.5,4.25,20.45,509.5,366.86,277.3
2018,5,18,16,30,732.0,95.0,4.3,20.0,459.0,310.86,229.21
2018,5,18,16,45,699.0,90.5,4.3,19.55,407.0,256.45,181.96
2018,5,18,17,0,666.0,86.0,4.3,19.1,355.0,205.38,137.73
2018,5,18,17,15,621.5,80.0,4.25,18.5,303.0,154.84,96.23
2018,5,18,17,30,577.0,74.0,4.2,17.9,251.0,109.3,62.68
2018,5,18,17,45,513.5,66.5,4.15,17.25,202.0,66.94,38.86
2018,5,18,18,0,450.0,59.0,4.1,16.6,153.0,42.91,32.26
2018,5,18,18,15,356.0,49.0,3.95,16.05,110.5,37.31,26.98
2018,5,18,18,30,262.0,39.0,3.8,15.5,68.0,30.15,19.89
2018,5,18,18,45,153.0,24.0,3.65,14.9,39.0,18.9,3.97
2018,5,18,19,0,44.0,9.0,3.5,14.3,10.0,8.85,0.0
2018,5,18,19,15,22.0,4.5,3.4,14.05,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,3.45,10.8,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,3.4,10.8,8.0,10.23,0.0
2018,5,19,5,15,117.5,23.0,3.45,10.95,33.0,43.98,0.0
2018,5,19,5,30,210.0,38.0,3.5,11.1,58.0,90.32,58.57
2018,5,19,5,45,309.0,50.0,3.5,11.2,99.5,139.81,101.72
2018,5,19,6,0,408.0,62.0,3.5,11.3,141.0,200.39,154.47
2018,5,19,6,15,477.0,71.0,3.5,11.55,190.5,259.08,206.76
2018,5,19,6,30,546.0,80.0,3.5,11.8,240.0,323.77,263.45
2018,5,19,6,45,594.5,86.5,3.5,12.1,292.0,382.74,314.44
2018,5,19,7,0,643.0,93.0,3.5,12.4,344.0,445.78,367.32
2018,5,19,7,15,679.0,98.0,3.5,12.75,397.0,503.78,414.63
2018,5,19,7,30,715.0,103.0,3.5,13.1,450.0,563.95,462.23
2018,5,19,7,45,741.5,107.0,3.55,13.5,501.0,618.52,504.18
2018,5,19,8,0,768.0,111.0,3.6,13.9,552.0,671.91,544.21
2018,5,19,8,15,788.0,114.5,3.6,14.45,600.5,722.0,578.76
2018,5,19,8,30,808.0,118.0,3.6,15.0,649.0,771.54,612.11
2018,5,19,8,45,824.5,120.5,3.65,15.55,694.0,816.28,641.63
2018,5,19,9,0,841.0,123.0,3.7,16.1,739.0,859.67,669.78
2018,5,19,9,15,852.0,126.0,3.7,16.6,778.5,897.11,693.22
2018,5,19,9,30,863.0,129.0,3.7,17.1,818.0,927.16,711.3
2018,5,19,9,45,870.5,132.0,3.75,17.65,851.5,956.6,729.04
2018,5,19,10,0,878.0,135.0,3.8,18.2,885.0,983.35,744.84
2018,5,19,10,15,884.5,136.5,3.85,18.55,912.0,1004.73,757.54
2018,5,19,10,30,891.0,138.0,3.9,18.9,939.0,1023.12,768.29
2018,5,19,10,45,895.5,139.0,3.95,19.25,958.5,1035.91,775.35
2018,5,19,11,0,900.0,140.0,4.0,19.6,978.0,1045.48,780.38
2018,5,19,11,15,901.5,141.5,4.1,19.8,990.5,1049.28,782.47
2018,5,19,11,30,903.0,143.0,4.2,20.0,1003.0,1049.76,782.5
2018,5,19,11,45,902.5,144.5,4.25,20.15,1007.0,1044.93,778.95
2018,5,19,12,0,902.0,146.0,4.3,20.3,1011.0,1036.86,773.37
2018,5,19,12,15,899.5,147.0,4.4,20.3,1007.5,1023.15,764.88
2018,5,19,12,30,897.0,148.0,4.5,20.3,1004.0,1006.39,754.65
2018,5,19,12,45,891.5,149.5,4.6,20.3,992.0,984.31,740.94
2018,5,19,13,0,886.0,151.0,4.7,20.3,980.0,959.48,725.3
2018,5,19,13,15,883.5,149.0,4.8,20.15,962.0,931.33,707.71
2018,5,19,13,30,881.0,147.0,4.9,20.0,944.0,900.54,688.12
2018,5,19,13,45,876.0,145.0,4.95,19.85,918.5,865.19,664.81
2018,5,19,14,0,871.0,143.0,5.0,19.7,893.0,827.63,639.74
2018,5,19,14,15,863.0,140.5,5.05,19.45,860.5,785.81,611.58
2018,5,19,14,30,855.0,138.0,5.1,19.2,828.0,741.38,581.16
2018,5,19,14,45,844.5,135.0,5.15,18.9,789.5,693.42,546.01
2018,5,19,15,0,834.0,132.0,5.2,18.6,751.0,644.53,509.16
2018,5,19,15,15,818.5,129.0,5.2,18.6,707.0,592.07,467.88
2018,5,19,15,30,803.0,126.0,5.2,18.6,663.0,539.62,425.62
2018,5,19,15,45,782.5,123.0,5.15,17.95,615.0,485.07,381.55
2018,5,19,16,0,762.0,120.0,5.1,17.3,567.0,429.04,335.08
2018,5,19,16,15,733.0,116.5,5.05,16.9,515.5,372.91,287.09
2018,5,19,16,30,704.0,113.0,5.0,16.5,464.0,319.22,240.18
2018,5,19,16,45,665.5,108.5,4.95,16.05,411.0,264.87,192.64
2018,5,19,17,0,627.0,104.0,4.9,15.6,358.0,214.52,148.85
2018,5,19,17,15,576.5,97.0,4.8,15.1,305.0,164.37,107.48
2018,5,19,17,30,526.0,90.0,4.7,14.6,252.0,120.02,74.47
2018,5,19,17,45,438.0,80.0,4.6,14.1,198.0,76.75,49.06
2018,5,19,18,0,350.0,70.0,4.5,13.6,144.0,51.59,40.4
2018,5,19,18,15,270.0,57.0,4.35,13.15,104.5,43.14,32.49
2018,5,19,18,30,190.0,44.0,4.2,12.7,65.0,34.24,23.74
2018,5,19,18,45,102.0,26.0,4.05,12.25,36.5,21.65,6.68
2018,5,19,19,0,14.0,8.0,3.9,11.8,8.0,7.86,0.0
2018,5,19,19,15,7.0,4.0,3.85,11.55,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.95,9.65,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,3.0,9.7,7.0,8.32,0.0
2018,5,20,5,15,91.0,23.5,3.1,9.95,32.0,39.68,0.0
2018,5,20,5,30,167.0,40.0,3.2,10.2,57.0,83.99,55.69
2018,5,20,5,45,156.5,44.5,3.25,10.45,67.5,90.95,66.21
2018,5,20,6,0,146.0,49.0,3.3,10.7,78.0,100.27,76.88
2018,5,20,6,15,123.5,67.0,3.3,11.1,96.5,119.41,95.21
2018,5,20,6,30,101.0,85.0,3.3,11.5,115.0,131.82,106.86
2018,5,20,6,45,207.0,111.5,3.25,11.85,188.0,219.79,181.25
2018,5,20,7,0,313.0,138.0,3.2,12.2,261.0,314.15,259.71
2018,5,20,7,15,337.5,157.0,3.15,12.7,306.5,363.77,299.77
2018,5,20,7,30,362.0,176.0,3.1,13.2,352.0,415.12,340.29
2018,5,20,7,45,344.0,202.0,3.05,13.7,384.0,447.37,364.03
2018,5,20,8,0,326.0,228.0,3.0,14.2,416.0,477.15,385.19
2018,5,20,8,15,520.0,189.5,3.0,14.65,518.5,601.25,482.79
2018,5,20,8,30,714.0,151.0,3.0,15.1,621.0,735.91,583.83
2018,5,20,8,45,757.0,144.5,3.0,15.5,673.0,789.37,619.17
2018,5,20,9,0,800.0,138.0,3.0,15.9,725.0,840.98,653.14
2018,5,20,9,15,708.0,181.0,3.05,16.15,720.5,831.86,644.58
2018,5,20,9,30,616.0,224.0,3.1,16.4,716.0,811.64,628.08
2018,5,20,9,45,579.0,252.0,3.15,16.6,730.0,819.7,631.54
2018,5,20,10,0,542.0,280.0,3.2,16.8,744.0,822.17,630.91
2018,5,20,10,15,687.0,222.0,3.25,17.05,828.5,912.67,696.01
2018,5,20,10,30,832.0,164.0,3.3,17.3,913.0,998.41,752.66
2018,5,20,10,45,836.0,167.0,3.4,17.55,933.0,1012.13,760.51
2018,5,20,11,0,840.0,170.0,3.5,17.8,953.0,1022.75,767.01
2018,5,20,11,15,727.5,229.5,3.6,18.0,914.0,975.76,734.94
2018,5,20,11,30,615.0,289.0,3.7,18.2,875.0,920.69,695.9
2018,5,20,11,45,469.5,368.0,3.8,18.4,816.5,850.07,642.31
2018,5,20,12,0,324.0,447.0,3.9,18.6,758.0,775.01,584.92
2018,5,20,12,15,361.5,436.0,4.05,18.6,782.0,793.42,600.09
2018,5,20,12,30,399.0,425.0,4.2,18.6,806.0,809.51,613.04
2018,5,20,12,45,398.5,419.5,4.3,18.6,796.5,792.87,601.74
2018,5,20,13,0,398.0,414.0,4.4,18.6,787.0,774.92,589.94
2018,5,20,13,15,307.0,431.5,4.55,18.4,716.0,697.87,533.74
2018,5,20,13,30,216.0,449.0,4.7,18.2,645.0,623.15,478.32
2018,5,20,13,45,168.5,435.0,4.8,18.0,585.0,560.79,432.48
2018,5,20,14,0,121.0,421.0,4.9,17.8,525.0,501.3,387.98
2018,5,20,14,15,137.5,405.0,4.95,17.4,519.5,491.31,382.25
2018,5,20,14,30,154.0,389.0,5.0,17.0,514.0,479.81,375.07
2018,5,20,14,45,119.0,347.5,5.05,16.6,441.5,408.82,321.28
2018,5,20,15,0,84.0,306.0,5.1,16.2,369.0,342.3,270.17
2018,5,20,15,15,90.0,287.0,5.1,16.2,350.5,322.61,255.32
2018,5,20,15,30,96.0,268.0,5.1,16.2,332.0,302.32,239.67
2018,5,20,15,45,90.5,230.0,5.05,15.4,287.0,258.87,205.97
2018,5,20,16,0,85.0,192.0,5.0,14.6,242.0,214.01,170.53
2018,5,20,16,15,79.5,185.0,4.9,14.25,228.5,201.99,160.91
2018,5,20,16,30,74.0,178.0,4.8,13.9,215.0,188.12,149.7
2018,5,20,16,45,59.0,160.0,4.75,13.55,187.5,162.7,129.24
2018,5,20,17,0,44.0,142.0,4.7,13.2,160.0,139.02,110.25
2018,5,20,17,15,122.0,121.0,4.6,12.95,161.0,125.36,95.61
2018,5,20,17,30,200.0,100.0,4.5,12.7,162.0,102.5,73.63
2018,5,20,17,45,225.0,86.0,4.4,12.45,143.5,78.49,55.92
2018,5,20,18,0,250.0,72.0,4.3,12.2,125.0,53.02,41.92
2018,5,20,18,15,180.0,55.5,4.2,12.0,88.5,44.8,34.14
2018,5,20,18,30,110.0,39.0,4.1,11.8,52.0,32.06,22.04
2018,5,20,18,45,63.0,24.5,4.0,11.6,31.0,20.49,6.98
2018,5,20,19,0,16.0,10.0,3.9,11.4,10.0,9.83,0.0
2018,5,20,19,15,8.0,5.0,3.9,11.3,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.5,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,2.45,10.55,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,2.4,10.6,2.0,2.06,0.0
2018,5,21,5,15,0.5,7.5,2.35,10.7,7.5,7.3,0.0
2018,5,21,5,30,0.0,13.0,2.3,10.8,13.0,12.53,4.52
2018,5,21,5,45,72.5,31.0,2.3,10.9,45.5,53.79,37.68
2018,5,21,6,0,145.0,49.0,2.3,11.0,78.0,100.02,76.66
2018,5,21,6,15,104.5,57.0,2.2,11.2,81.0,101.32,80.04
2018,5,21,6,30,64.0,65.0,2.1,11.4,84.0,94.66,75.5
2018,5,21,6,45,73.5,108.0,2.0,11.55,134.0,148.41,121.18
2018,5,21,7,0,83.0,151.0,1.9,11.7,184.0,198.33,162.55
2018,5,21,7,15,130.0,179.0,1.8,11.95,238.5,263.75,216.04
2018,5,21,7,30,177.0,207.0,1.7,12.2,293.0,328.51,267.74
2018,5,21,7,45,228.5,221.5,1.6,12.5,345.0,385.46,312.29
2018,5,21,8,0,280.0,236.0,1.5,12.8,397.0,453.31,364.01
2018,5,21,8,15,387.0,227.5,1.4,13.25,471.0,542.34,431.28
2018,5,21,8,30,494.0,219.0,1.3,13.7,545.0,632.26,496.73
2018,5,21,8,45,597.0,199.5,1.15,14.2,619.5,716.59,555.22
2018,5,21,9,0,700.0,180.0,1.0,14.7,694.0,803.49,611.98
2018,5,21,9,15,772.0,158.0,0.95,15.25,753.0,860.8,646.16
2018,5,21,9,30,844.0,136.0,0.9,15.8,812.0,923.01,682.9
2018,5,21,9,45,840.5,143.0,0.85,16.4,839.5,946.14,693.31
2018,5,21,10,0,837.0,150.0,0.8,17.0,867.0,966.14,702.15
2018,5,21,10,15,835.5,156.5,0.9,17.55,890.5,984.38,713.07
2018,5,21,10,30,834.0,163.0,1.0,18.1,914.0,999.48,722.05
2018,5,21,10,45,866.5,149.0,1.05,18.65,944.0,1017.71,732.09
2018,5,21,11,0,899.0,135.0,1.1,19.2,974.0,1039.81,744.5
2018,5,21,11,15,901.0,136.0,1.25,19.65,986.0,1043.65,747.74
2018,5,21,11,30,903.0,137.0,1.4,20.1,998.0,1044.19,749.12
2018,5,21,11,45,903.5,136.5,1.55,20.55,1001.5,1038.45,746.53
2018,5,21,12,0,904.0,136.0,1.7,21.0,1005.0,1029.47,741.89
2018,5,21,12,15,898.5,139.0,1.9,21.25,1000.5,1014.92,734.87
2018,5,21,12,30,893.0,142.0,2.1,21.5,996.0,997.37,725.72
2018,5,21,12,45,884.0,145.5,2.3,21.75,982.5,974.14,712.65
2018,5,21,13,0,875.0,149.0,2.5,22.0,969.0,948.31,697.61
2018,5,21,13,15,870.0,148.0,2.65,22.0,950.0,919.28,680.41
2018,5,21,13,30,865.0,147.0,2.8,22.0,931.0,887.8,661.31
2018,5,21,13,45,858.0,145.0,3.0,22.0,904.5,851.41,638.9
2018,5,21,14,0,851.0,143.0,3.2,22.0,878.0,814.04,615.4
2018,5,21,14,15,841.0,141.5,3.35,21.85,845.5,771.5,587.93
2018,5,21,14,30,831.0,140.0,3.5,21.7,813.0,727.58,558.97
2018,5,21,14,45,818.0,138.0,3.65,21.55,774.5,680.02,525.05
2018,5,21,15,0,805.0,136.0,3.8,21.4,736.0,631.81,489.69
2018,5,21,15,15,790.0,132.5,3.8,21.4,693.0,580.6,450.49
2018,5,21,15,30,775.0,129.0,3.8,21.4,650.0,529.42,410.33
2018,5,21,15,45,754.0,125.5,4.0,20.75,602.5,473.41,366.73
2018,5,21,16,0,733.0,122.0,4.2,20.1,555.0,420.45,323.95
2018,5,21,16,15,707.0,117.5,4.25,19.6,505.0,366.1,278.54
2018,5,21,16,30,681.0,113.0,4.3,19.1,455.0,313.9,233.82
2018,5,21,16,45,647.5,107.0,4.35,18.6,403.5,260.77,188.0
2018,5,21,17,0,614.0,101.0,4.4,18.1,352.0,211.08,145.19
2018,5,21,17,15,569.5,93.5,4.35,17.45,301.0,162.03,104.85
2018,5,21,17,30,525.0,86.0,4.3,16.8,250.0,118.03,71.92
2018,5,21,17,45,463.5,77.0,4.3,16.15,202.0,77.19,47.64
2018,5,21,18,0,402.0,68.0,4.3,15.5,154.0,49.86,38.59
2018,5,21,18,15,314.0,56.0,4.2,14.85,112.0,42.17,31.46
2018,5,21,18,30,226.0,44.0,4.1,14.2,70.0,34.08,23.6
2018,5,21,18,45,133.5,28.0,3.95,13.6,41.5,22.11,8.69
2018,5,21,19,0,41.0,12.0,3.8,13.0,13.0,11.8,0.0
2018,5,21,19,15,20.5,6.0,3.7,12.7,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,22,4,45,17.5,4.5,2.5,10.75,4.5,0.0,0.0
2018,5,22,5,0,35.0,9.0,2.5,10.8,9.0,12.26,0.0
2018,5,22,5,15,134.5,23.0,2.5,11.0,35.0,47.3,5.59
2018,5,22,5,30,234.0,37.0,2.5,11.2,61.0,94.34,61.8
2018,5,22,5,45,294.5,47.0,2.55,11.4,94.5,133.31,97.05
2018,5,22,6,0,355.0,57.0,2.6,11.6,128.0,179.1,138.01
2018,5,22,6,15,190.0,79.0,2.5,11.95,118.0,157.3,125.73
2018,5,22,6,30,25.0,101.0,2.4,12.3,108.0,113.58,91.24
2018,5,22,6,45,55.5,128.0,2.35,12.65,148.5,157.41,128.08
2018,5,22,7,0,86.0,155.0,2.3,13.0,189.0,204.24,166.77
2018,5,22,7,15,124.0,181.5,2.2,13.5,238.0,263.03,214.42
2018,5,22,7,30,162.0,208.0,2.1,14.0,287.0,320.29,259.75
2018,5,22,7,45,308.5,199.5,2.0,14.55,370.5,421.19,340.34
2018,5,22,8,0,455.0,191.0,1.9,15.1,454.0,535.92,428.47
2018,5,22,8,15,609.5,157.0,1.85,15.65,541.0,637.19,504.32
2018,5,22,8,30,764.0,123.0,1.8,16.2,628.0,743.09,578.83
2018,5,22,8,45,798.5,118.5,1.75,16.7,677.5,793.48,610.19
2018,5,22,9,0,833.0,114.0,1.7,17.2,727.0,843.75,641.23
2018,5,22,9,15,846.5,115.5,1.8,17.7,766.5,876.77,661.61
2018,5,22,9,30,860.0,117.0,1.9,18.2,806.0,912.38,683.77
2018,5,22,9,45,871.5,116.5,1.95,18.7,839.5,941.83,701.09
2018,5,22,10,0,883.0,116.0,2.0,19.2,873.0,968.81,716.75
2018,5,22,10,15,889.0,117.0,2.15,19.55,899.0,989.36,729.77
2018,5,22,10,30,895.0,118.0,2.3,19.9,925.0,1006.92,740.92
2018,5,22,10,45,899.5,118.5,2.4,20.25,944.5,1019.37,748.26
2018,5,22,11,0,904.0,119.0,2.5,20.6,964.0,1028.62,753.64
2018,5,22,11,15,907.0,120.0,2.65,20.8,977.0,1033.6,757.32
2018,5,22,11,30,910.0,121.0,2.8,21.0,990.0,1035.26,758.94
2018,5,22,11,45,911.0,121.0,2.9,21.15,994.5,1030.6,756.2
2018,5,22,12,0,912.0,121.0,3.0,21.3,999.0,1022.67,751.46
2018,5,22,12,15,909.0,122.5,3.15,21.35,995.0,1009.11,743.8
2018,5,22,12,30,906.0,124.0,3.3,21.4,991.0,992.46,734.11
2018,5,22,12,45,901.0,125.5,3.4,21.45,979.5,970.95,720.79
2018,5,22,13,0,896.0,127.0,3.5,21.5,968.0,946.63,705.57
2018,5,22,13,15,891.5,127.0,3.6,21.4,950.0,918.62,688.19
2018,5,22,13,30,887.0,127.0,3.7,21.3,932.0,888.05,668.94
2018,5,22,13,45,881.5,125.5,3.75,21.2,907.0,852.8,646.03
2018,5,22,14,0,876.0,124.0,3.8,21.1,882.0,815.38,621.42
2018,5,22,14,15,867.5,122.5,3.85,20.9,850.0,773.68,593.77
2018,5,22,14,30,859.0,121.0,3.9,20.7,818.0,730.4,564.66
2018,5,22,14,45,848.0,119.5,3.9,20.5,780.5,684.06,531.62
2018,5,22,15,0,837.0,118.0,3.9,20.3,743.0,635.52,495.41
2018,5,22,15,15,823.0,115.0,3.9,20.3,700.0,583.98,455.68
2018,5,22,15,30,809.0,112.0,3.9,20.3,657.0,532.31,414.83
2018,5,22,15,45,791.0,109.0,3.9,19.75,610.5,478.81,372.28
2018,5,22,16,0,773.0,106.0,3.9,19.2,564.0,426.06,328.98
2018,5,22,16,15,749.5,102.0,3.9,18.85,514.0,371.34,282.72
2018,5,22,16,30,726.0,98.0,3.9,18.5,464.0,315.77,234.8
2018,5,22,16,45,695.5,93.5,3.85,18.1,413.0,262.38,188.15
2018,5,22,17,0,665.0,89.0,3.8,17.7,362.0,212.02,144.2
2018,5,22,17,15,622.0,83.0,3.75,17.2,310.5,161.67,102.36
2018,5,22,17,30,579.0,77.0,3.7,16.7,259.0,116.14,67.99
2018,5,22,17,45,517.5,69.5,3.65,16.15,210.0,73.49,42.71
2018,5,22,18,0,456.0,62.0,3.6,15.6,161.0,44.99,34.29
2018,5,22,18,15,366.5,51.5,3.45,15.1,117.5,39.01,28.7
2018,5,22,18,30,277.0,41.0,3.3,14.6,74.0,31.51,21.43
2018,5,22,18,45,168.5,26.5,3.2,14.05,44.0,20.78,8.45
2018,5,22,19,0,60.0,12.0,3.1,13.5,14.0,11.8,0.0
2018,5,22,19,15,30.0,6.0,3.05,13.2,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
