Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,15,15,870.0,100.0,3.7,28.3,738.5,615.85,465.02
2018,6,11,15,30,858.0,98.0,3.7,28.3,697.0,565.16,426.6
2018,6,11,15,45,843.0,95.5,3.8,27.85,651.0,512.24,386.36
2018,6,11,16,0,828.0,93.0,3.9,27.4,605.0,456.74,342.9
2018,6,11,16,15,808.0,89.5,3.9,27.0,555.5,401.44,298.02
2018,6,11,16,30,788.0,86.0,3.9,26.6,506.0,347.45,252.93
2018,6,11,16,45,761.0,83.0,3.85,26.25,455.0,293.42,207.0
2018,6,11,17,0,734.0,80.0,3.8,25.9,404.0,241.91,162.81
2018,6,11,17,15,698.0,75.5,3.65,25.25,352.5,187.3,117.45
2018,6,11,17,30,662.0,71.0,3.5,24.6,301.0,139.2,79.6
2018,6,11,17,45,610.0,66.0,3.35,23.95,251.0,93.53,49.09
2018,6,11,18,0,558.0,61.0,3.2,23.3,201.0,53.77,31.01
2018,6,11,18,15,481.0,53.0,2.9,22.4,154.5,37.85,27.08
2018,6,11,18,30,404.0,45.0,2.6,21.5,108.0,33.79,23.29
2018,6,11,18,45,287.0,35.0,2.3,20.55,71.5,27.5,17.16
2018,6,11,19,0,170.0,25.0,2.0,19.6,35.0,19.78,3.75
2018,6,11,19,15,86.5,13.0,1.95,19.2,18.0,12.78,0.0
2018,6,11,19,30,3.0,1.0,1.9,18.8,1.0,0.0,0.0
2018,6,11,19,45,1.5,0.5,1.85,18.4,0.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.75,15.5,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.7,15.8,17.0,24.64,0.0
2018,6,12,5,15,240.0,25.5,0.75,16.6,49.5,68.81,32.07
2018,6,12,5,30,375.0,37.0,0.8,17.4,82.0,124.57,80.84
2018,6,12,5,45,463.0,44.5,0.8,18.25,126.5,176.67,124.75
2018,6,12,6,0,551.0,52.0,0.8,19.1,171.0,238.09,176.55
2018,6,12,6,15,608.0,57.0,0.8,19.9,220.5,294.36,224.44
2018,6,12,6,30,665.0,62.0,0.8,20.7,270.0,355.2,274.57
2018,6,12,6,45,704.0,66.5,0.85,21.45,322.0,413.08,321.08
2018,6,12,7,0,743.0,71.0,0.9,22.2,374.0,473.92,368.07
2018,6,12,7,15,771.5,74.5,1.0,23.1,426.0,530.29,410.16
2018,6,12,7,30,800.0,78.0,1.1,24.0,478.0,587.98,451.71
2018,6,12,7,45,820.5,81.0,1.15,24.9,528.0,640.81,487.98
2018,6,12,8,0,841.0,84.0,1.2,25.8,578.0,690.48,519.51
2018,6,12,8,15,857.0,86.0,1.2,26.4,625.5,738.34,548.73
2018,6,12,8,30,873.0,88.0,1.2,27.0,673.0,785.29,576.68
2018,6,12,8,45,885.0,90.5,1.2,27.6,716.5,828.32,601.49
2018,6,12,9,0,897.0,93.0,1.2,28.2,760.0,869.64,624.76
2018,6,12,9,15,907.5,94.0,1.3,28.55,799.0,906.08,646.61
2018,6,12,9,30,918.0,95.0,1.4,28.9,838.0,940.3,666.97
2018,6,12,9,45,926.0,95.5,1.5,29.3,871.0,969.22,683.82
2018,6,12,10,0,934.0,96.0,1.6,29.7,904.0,995.42,698.98
2018,6,12,10,15,939.5,97.0,1.75,29.95,931.0,1016.84,712.32
2018,6,12,10,30,945.0,98.0,1.9,30.2,958.0,1035.16,723.81
2018,6,12,10,45,948.5,99.0,2.0,30.45,978.0,1048.29,731.54
2018,6,12,11,0,952.0,100.0,2.1,30.7,998.0,1058.08,737.35
2018,6,12,11,15,953.5,100.0,2.25,30.8,1010.0,1061.45,740.39
2018,6,12,11,30,955.0,100.0,2.4,30.9,1022.0,1061.42,741.42
2018,6,12,11,45,955.0,101.0,2.5,31.0,1027.0,1057.49,739.59
2018,6,12,12,0,955.0,102.0,2.6,31.1,1032.0,1050.2,735.77
2018,6,12,12,15,953.0,102.5,2.75,31.1,1028.5,1037.12,729.21
2018,6,12,12,30,951.0,103.0,2.9,31.1,1025.0,1020.85,720.63
2018,6,12,12,45,946.5,104.5,3.0,31.05,1014.5,1000.08,708.9
2018,6,12,13,0,942.0,106.0,3.1,31.0,1004.0,976.36,695.27
2018,6,12,13,15,938.5,105.0,3.2,30.9,986.0,948.28,678.89
2018,6,12,13,30,935.0,104.0,3.3,30.8,968.0,917.46,660.61
2018,6,12,13,45,929.0,103.5,3.4,30.65,943.5,882.45,639.52
2018,6,12,14,0,923.0,103.0,3.5,30.5,919.0,845.14,616.66
2018,6,12,14,15,916.0,102.0,3.6,30.25,888.0,804.49,591.49
2018,6,12,14,30,909.0,101.0,3.7,30.0,857.0,762.0,564.69
2018,6,12,14,45,900.0,99.0,3.75,29.8,820.0,715.55,534.43
2018,6,12,15,0,891.0,97.0,3.8,29.6,783.0,667.86,501.31
2018,6,12,15,15,879.5,95.5,3.8,29.6,741.5,618.1,464.65
2018,6,12,15,30,868.0,94.0,3.8,29.6,700.0,567.76,426.62
2018,6,12,15,45,853.0,91.5,3.9,28.95,654.0,514.39,386.53
2018,6,12,16,0,838.0,89.0,4.0,28.3,608.0,461.27,345.19
2018,6,12,16,15,818.5,86.5,4.0,27.9,559.0,403.73,298.78
2018,6,12,16,30,799.0,84.0,4.0,27.5,510.0,350.29,254.18
2018,6,12,16,45,773.5,80.0,4.0,27.05,458.5,295.2,207.6
2018,6,12,17,0,748.0,76.0,4.0,26.6,407.0,242.47,162.51
2018,6,12,17,15,713.0,72.0,3.9,26.0,355.5,190.56,119.19
2018,6,12,17,30,678.0,68.0,3.8,25.4,304.0,139.53,78.94
2018,6,12,17,45,629.0,63.0,3.7,24.8,254.0,93.17,47.77
2018,6,12,18,0,580.0,58.0,3.6,24.2,204.0,52.38,29.0
2018,6,12,18,15,506.5,50.5,3.35,23.35,157.5,35.57,25.01
2018,6,12,18,30,433.0,43.0,3.1,22.5,111.0,31.83,21.53
2018,6,12,18,45,318.5,34.0,2.85,21.65,74.5,26.43,16.22
2018,6,12,19,0,204.0,25.0,2.6,20.8,38.0,19.75,4.33
2018,6,12,19,15,106.5,13.5,2.55,20.3,20.0,13.27,0.0
2018,6,12,19,30,9.0,2.0,2.5,19.8,2.0,0.0,0.0
2018,6,12,19,45,4.5,1.0,2.45,19.25,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,4,45,50.5,7.0,1.6,14.05,8.5,0.0,0.0
2018,6,13,5,0,101.0,14.0,1.7,14.2,17.0,24.2,0.0
2018,6,13,5,15,235.0,26.0,1.75,14.65,49.5,68.41,32.21
2018,6,13,5,30,369.0,38.0,1.8,15.1,82.0,124.14,81.58
2018,6,13,5,45,460.0,45.0,1.85,15.55,126.5,176.2,126.22
2018,6,13,6,0,551.0,52.0,1.9,16.0,171.0,237.83,179.5
2018,6,13,6,15,609.5,57.0,1.9,16.7,221.0,294.63,229.18
2018,6,13,6,30,668.0,62.0,1.9,17.4,271.0,356.15,281.48
2018,6,13,6,45,708.5,66.5,1.85,18.05,323.5,414.87,330.03
2018,6,13,7,0,749.0,71.0,1.8,18.7,376.0,476.7,379.12
2018,6,13,7,15,778.0,74.0,1.8,19.5,428.0,533.1,422.22
2018,6,13,7,30,807.0,77.0,1.8,20.3,480.0,590.84,464.7
2018,6,13,7,45,829.0,79.5,1.8,21.05,531.0,644.42,502.66
2018,6,13,8,0,851.0,82.0,1.8,21.8,582.0,695.0,535.68
2018,6,13,8,15,867.0,84.0,1.85,22.5,629.5,743.27,566.37
2018,6,13,8,30,883.0,86.0,1.9,23.2,677.0,790.62,595.82
2018,6,13,8,45,895.5,88.0,1.95,23.85,721.0,833.89,622.1
2018,6,13,9,0,908.0,90.0,2.0,24.5,765.0,875.47,646.87
2018,6,13,9,15,916.0,92.0,2.1,25.05,803.5,911.15,668.19
2018,6,13,9,30,924.0,94.0,2.2,25.6,842.0,944.42,687.83
2018,6,13,9,45,929.0,97.0,2.3,26.1,875.0,973.38,704.71
2018,6,13,10,0,934.0,100.0,2.4,26.6,908.0,999.46,719.71
2018,6,13,10,15,939.0,101.5,2.5,27.0,935.0,1020.93,732.08
2018,6,13,10,30,944.0,103.0,2.6,27.4,962.0,1039.29,742.54
2018,6,13,10,45,947.5,103.5,2.75,27.8,982.0,1051.89,749.93
2018,6,13,11,0,951.0,104.0,2.9,28.2,1002.0,1061.17,755.34
2018,6,13,11,15,953.0,105.0,3.0,28.45,1015.0,1066.09,758.08
2018,6,13,11,30,955.0,106.0,3.1,28.7,1028.0,1067.58,758.79
2018,6,13,11,45,955.5,106.5,3.2,28.95,1033.0,1063.65,756.21
2018,6,13,12,0,956.0,107.0,3.3,29.2,1038.0,1056.36,751.62
2018,6,13,12,15,955.5,107.0,3.35,29.2,1035.5,1044.26,744.44
2018,6,13,12,30,955.0,107.0,3.4,29.2,1033.0,1028.93,735.3
2018,6,13,12,45,953.0,106.5,3.5,29.25,1023.0,1008.5,723.18
2018,6,13,13,0,951.0,106.0,3.6,29.3,1013.0,985.03,709.09
2018,6,13,13,15,947.5,105.5,3.65,29.15,995.5,957.26,692.41
2018,6,13,13,30,944.0,105.0,3.7,29.0,978.0,926.73,673.84
2018,6,13,13,45,939.0,104.0,3.7,28.9,953.5,891.84,651.84
2018,6,13,14,0,934.0,103.0,3.7,28.8,929.0,854.57,628.14
2018,6,13,14,15,927.5,101.5,3.75,28.6,898.0,813.47,602.11
2018,6,13,14,30,921.0,100.0,3.8,28.4,867.0,770.46,574.47
2018,6,13,14,45,912.0,98.5,3.8,28.15,830.0,724.03,543.99
2018,6,13,15,0,903.0,97.0,3.8,27.9,793.0,676.32,510.71
2018,6,13,15,15,891.5,95.0,3.8,27.9,751.0,625.58,473.18
2018,6,13,15,30,880.0,93.0,3.8,27.9,709.0,574.24,434.23
2018,6,13,15,45,865.5,91.0,3.9,27.2,663.0,521.02,394.09
2018,6,13,16,0,851.0,89.0,4.0,26.5,617.0,467.97,352.6
2018,6,13,16,15,831.5,86.0,4.0,25.95,567.0,409.31,305.22
2018,6,13,16,30,812.0,83.0,4.0,25.4,517.0,354.74,259.56
2018,6,13,16,45,786.0,80.0,4.0,24.85,465.5,299.72,212.69
2018,6,13,17,0,760.0,77.0,4.0,24.3,414.0,247.09,167.32
2018,6,13,17,15,725.0,73.0,3.95,23.65,362.0,194.51,123.05
2018,6,13,17,30,690.0,69.0,3.9,23.0,310.0,142.75,81.79
2018,6,13,17,45,640.0,63.5,3.85,22.3,259.0,95.2,49.36
2018,6,13,18,0,590.0,58.0,3.8,21.6,208.0,53.32,29.54
2018,6,13,18,15,516.5,51.0,3.7,20.8,161.0,35.94,25.63
2018,6,13,18,30,443.0,44.0,3.6,20.0,114.0,32.69,22.53
2018,6,13,18,45,329.0,34.5,3.5,19.25,76.5,26.84,16.79
2018,6,13,19,0,215.0,25.0,3.4,18.5,39.0,20.59,5.43
2018,6,13,19,15,113.0,13.5,3.35,18.0,20.5,13.27,0.0
2018,6,13,19,30,11.0,2.0,3.3,17.5,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.3,17.0,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,14,4,45,48.0,7.0,2.35,12.75,8.5,0.0,0.0
2018,6,14,5,0,96.0,14.0,2.4,12.9,17.0,23.64,0.0
2018,6,14,5,15,229.5,26.0,2.4,13.35,49.5,67.42,31.85
2018,6,14,5,30,363.0,38.0,2.4,13.8,82.0,122.7,81.07
2018,6,14,5,45,456.0,46.0,2.45,14.2,127.0,175.97,126.92
2018,6,14,6,0,549.0,54.0,2.5,14.6,172.0,239.07,181.78
2018,6,14,6,15,609.0,59.0,2.5,15.2,222.5,296.33,232.37
2018,6,14,6,30,669.0,64.0,2.5,15.8,273.0,359.34,286.52
2018,6,14,6,45,711.5,67.5,2.5,16.35,325.5,417.01,335.14
2018,6,14,7,0,754.0,71.0,2.5,16.9,378.0,478.94,385.43
2018,6,14,7,15,783.5,74.0,2.45,17.6,430.5,535.85,429.74
2018,6,14,7,30,813.0,77.0,2.4,18.3,483.0,594.15,473.44
2018,6,14,7,45,836.0,79.0,2.35,19.05,534.5,645.22,510.2
2018,6,14,8,0,859.0,81.0,2.3,19.8,586.0,699.16,545.96
2018,6,14,8,15,875.5,83.0,2.3,20.4,634.0,748.14,577.55
2018,6,14,8,30,892.0,85.0,2.3,21.0,682.0,796.22,607.86
2018,6,14,8,45,904.5,87.0,2.3,21.65,726.5,839.83,634.39
2018,6,14,9,0,917.0,89.0,2.3,22.3,771.0,881.73,659.31
2018,6,14,9,15,928.0,89.5,2.35,22.85,810.5,918.74,681.29
2018,6,14,9,30,939.0,90.0,2.4,23.4,850.0,953.5,701.6
2018,6,14,9,45,948.0,90.0,2.45,23.9,884.0,983.4,718.73
2018,6,14,10,0,957.0,90.0,2.5,24.4,918.0,1010.57,734.04
2018,6,14,10,15,962.5,90.5,2.6,24.9,945.0,1031.96,746.13
2018,6,14,10,30,968.0,91.0,2.7,25.4,972.0,1050.19,756.27
2018,6,14,10,45,971.5,92.0,2.75,25.85,992.5,1063.68,763.12
2018,6,14,11,0,975.0,93.0,2.8,26.3,1013.0,1073.76,767.93
2018,6,14,11,15,977.5,93.0,2.9,26.6,1026.0,1078.34,770.34
2018,6,14,11,30,980.0,93.0,3.0,26.9,1039.0,1079.44,770.7
2018,6,14,11,45,981.0,93.0,3.1,27.2,1044.5,1075.54,768.03
2018,6,14,12,0,982.0,93.0,3.2,27.5,1050.0,1068.18,763.28
2018,6,14,12,15,980.0,94.0,3.3,27.5,1047.0,1055.46,756.14
2018,6,14,12,30,978.0,95.0,3.4,27.5,1044.0,1039.44,746.94
2018,6,14,12,45,974.5,96.0,3.55,27.55,1033.5,1018.78,735.0
2018,6,14,13,0,971.0,97.0,3.7,27.6,1023.0,995.04,721.01
2018,6,14,13,15,967.5,96.5,3.75,27.45,1005.5,966.87,703.95
2018,6,14,13,30,964.0,96.0,3.8,27.3,988.0,935.88,684.96
2018,6,14,13,45,959.0,95.5,3.9,27.15,963.5,900.93,663.47
2018,6,14,14,0,954.0,95.0,4.0,27.0,939.0,863.56,640.11
2018,6,14,14,15,947.0,94.5,4.05,26.75,908.0,822.38,613.9
2018,6,14,14,30,940.0,94.0,4.1,26.5,877.0,779.28,586.03
2018,6,14,14,45,931.0,93.0,4.15,26.2,840.0,732.61,555.38
2018,6,14,15,0,922.0,92.0,4.2,25.9,803.0,684.6,522.07
2018,6,14,15,15,911.5,89.5,4.2,25.9,760.5,633.18,483.63
2018,6,14,15,30,901.0,87.0,4.2,25.9,718.0,581.04,443.65
2018,6,14,15,45,886.0,85.5,4.2,25.2,671.5,527.07,402.29
2018,6,14,16,0,871.0,84.0,4.2,24.5,625.0,473.28,359.63
2018,6,14,16,15,852.0,82.0,4.1,24.05,575.5,417.85,313.92
2018,6,14,16,30,833.0,80.0,4.0,23.6,526.0,360.16,265.29
2018,6,14,16,45,808.5,76.5,3.95,23.15,474.0,304.02,216.98
2018,6,14,17,0,784.0,73.0,3.9,22.7,422.0,250.08,170.02
2018,6,14,17,15,751.0,69.0,3.8,22.1,369.5,196.55,124.44
2018,6,14,17,30,718.0,65.0,3.7,21.5,317.0,146.57,84.17
2018,6,14,17,45,671.0,60.0,3.6,20.95,265.5,98.37,50.94
2018,6,14,18,0,624.0,55.0,3.5,20.4,214.0,52.29,27.89
2018,6,14,18,15,553.0,49.0,3.3,19.7,166.5,34.16,24.22
2018,6,14,18,30,482.0,43.0,3.1,19.0,119.0,31.7,21.8
2018,6,14,18,45,368.5,33.5,2.9,18.3,80.0,25.79,16.03
2018,6,14,19,0,255.0,24.0,2.7,17.6,41.0,19.46,5.34
2018,6,14,19,15,135.0,13.0,2.65,17.2,21.5,12.78,0.0
2018,6,14,19,30,15.0,2.0,2.6,16.8,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.55,16.35,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,1.85,12.25,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,1.9,12.4,16.0,22.27,0.0
2018,6,15,5,15,211.0,27.0,1.95,12.8,48.5,65.22,30.97
2018,6,15,5,30,339.0,40.0,2.0,13.2,81.0,119.45,79.45
2018,6,15,5,45,434.0,48.0,2.0,13.55,125.5,172.01,124.51
2018,6,15,6,0,529.0,56.0,2.0,13.9,170.0,234.57,178.7
2018,6,15,6,15,590.5,61.5,2.0,14.45,220.0,291.88,229.15
2018,6,15,6,30,652.0,67.0,2.0,15.0,270.0,355.11,283.33
2018,6,15,6,45,696.5,70.0,2.05,15.55,322.5,412.21,331.42
2018,6,15,7,0,741.0,73.0,2.1,16.1,375.0,473.91,381.55
2018,6,15,7,15,771.0,76.0,2.1,16.7,427.0,530.48,425.82
2018,6,15,7,30,801.0,79.0,2.1,17.3,479.0,588.51,469.62
2018,6,15,7,45,824.5,81.0,2.1,17.9,530.0,642.27,508.78
2018,6,15,8,0,848.0,83.0,2.1,18.5,581.0,693.17,543.17
2018,6,15,8,15,865.0,84.5,2.15,19.1,628.5,741.54,574.78
2018,6,15,8,30,882.0,86.0,2.2,19.7,676.0,789.07,605.22
2018,6,15,8,45,895.5,87.5,2.25,20.35,720.5,832.63,632.27
2018,6,15,9,0,909.0,89.0,2.3,21.0,765.0,874.56,657.83
2018,6,15,9,15,917.0,91.5,2.4,21.5,803.5,910.87,680.11
2018,6,15,9,30,925.0,94.0,2.5,22.0,842.0,944.77,700.65
2018,6,15,9,45,930.0,96.0,2.6,22.5,874.5,972.76,717.19
2018,6,15,10,0,935.0,98.0,2.7,23.0,907.0,997.87,731.84
2018,6,15,10,15,941.0,98.5,2.8,23.3,934.0,1019.37,744.73
2018,6,15,10,30,947.0,99.0,2.9,23.6,961.0,1037.8,755.69
2018,6,15,10,45,951.0,100.0,3.0,23.95,981.5,1051.56,763.58
2018,6,15,11,0,955.0,101.0,3.1,24.3,1002.0,1062.0,769.45
2018,6,15,11,15,957.5,101.0,3.2,24.5,1015.0,1066.52,772.08
2018,6,15,11,30,960.0,101.0,3.3,24.7,1028.0,1067.62,772.67
2018,6,15,11,45,961.0,101.0,3.4,24.9,1033.0,1063.8,770.22
2018,6,15,12,0,962.0,101.0,3.5,25.1,1038.0,1056.59,765.71
2018,6,15,12,15,958.0,103.5,3.6,25.1,1035.0,1043.64,758.17
2018,6,15,12,30,954.0,106.0,3.7,25.1,1032.0,1027.49,748.62
2018,6,15,12,45,947.5,109.0,3.8,25.1,1021.0,1006.38,735.85
2018,6,15,13,0,941.0,112.0,3.9,25.1,1010.0,982.37,721.17
2018,6,15,13,15,937.5,111.0,3.95,24.95,992.5,954.44,703.94
2018,6,15,13,30,934.0,110.0,4.0,24.8,975.0,923.78,684.81
2018,6,15,13,45,928.5,109.5,4.1,24.65,950.5,889.32,663.22
2018,6,15,14,0,923.0,109.0,4.2,24.5,926.0,852.55,639.83
2018,6,15,14,15,916.0,107.5,4.25,24.25,895.0,811.52,613.26
2018,6,15,14,30,909.0,106.0,4.3,24.0,864.0,768.65,585.08
2018,6,15,14,45,899.0,105.0,4.35,23.75,827.0,722.55,554.21
2018,6,15,15,0,889.0,104.0,4.4,23.5,790.0,675.26,520.36
2018,6,15,15,15,877.0,101.5,4.4,23.5,748.0,624.41,481.92
2018,6,15,15,30,865.0,99.0,4.4,23.5,706.0,573.03,442.12
2018,6,15,15,45,849.5,96.5,4.55,22.7,659.5,519.59,401.34
2018,6,15,16,0,834.0,94.0,4.7,21.9,613.0,463.63,357.09
2018,6,15,16,15,814.5,90.5,4.7,21.35,563.5,408.25,311.15
2018,6,15,16,30,795.0,87.0,4.7,20.8,514.0,354.11,264.91
2018,6,15,16,45,769.5,83.5,4.75,20.2,463.0,299.67,217.66
2018,6,15,17,0,744.0,80.0,4.8,19.6,412.0,247.58,171.88
2018,6,15,17,15,711.0,75.0,4.7,18.95,360.5,195.3,126.85
2018,6,15,17,30,678.0,70.0,4.6,18.3,309.0,143.57,84.58
2018,6,15,17,45,631.5,64.0,4.55,17.65,258.5,96.43,51.38
2018,6,15,18,0,585.0,58.0,4.5,17.0,208.0,54.58,30.49
2018,6,15,18,15,514.5,51.0,4.35,16.45,161.5,35.8,26.02
2018,6,15,18,30,444.0,44.0,4.2,15.9,115.0,32.54,22.84
2018,6,15,18,45,335.0,34.5,4.0,15.35,77.5,26.68,17.04
2018,6,15,19,0,226.0,25.0,3.8,14.8,40.0,20.42,6.44
2018,6,15,19,15,119.0,13.5,3.7,14.5,21.0,13.27,0.0
2018,6,15,19,30,12.0,2.0,3.6,14.2,2.0,0.0,0.0
2018,6,15,19,45,6.0,1.0,3.5,13.9,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,4,45,42.5,7.5,2.3,11.05,8.5,0.0,0.0
2018,6,16,5,0,85.0,15.0,2.3,11.1,17.0,23.42,0.0
2018,6,16,5,15,212.5,27.5,2.3,11.35,49.0,65.84,31.37
2018,6,16,5,30,340.0,40.0,2.3,11.6,81.0,119.45,79.88
2018,6,16,5,45,349.0,45.0,2.3,11.8,104.0,146.41,106.81
2018,6,16,6,0,358.0,50.0,2.3,12.0,127.0,173.92,133.85
2018,6,16,6,15,179.0,57.0,2.3,12.35,95.5,128.14,101.42
2018,6,16,6,30,0.0,64.0,2.3,12.7,64.0,61.89,47.44
2018,6,16,6,45,0.0,78.5,2.3,13.1,78.5,76.18,59.45
2018,6,16,7,0,0.0,93.0,2.3,13.5,93.0,90.47,71.18
2018,6,16,7,15,2.5,123.5,2.3,14.0,124.5,122.37,97.36
2018,6,16,7,30,5.0,154.0,2.3,14.5,156.0,154.62,123.3
2018,6,16,7,45,14.5,182.0,2.3,15.05,190.0,189.22,150.84
2018,6,16,8,0,24.0,210.0,2.3,15.6,224.0,224.64,178.56
2018,6,16,8,15,109.0,247.0,2.35,16.1,319.0,339.3,270.09
2018,6,16,8,30,194.0,284.0,2.4,16.6,414.0,448.86,354.49
2018,6,16,8,45,477.0,218.0,2.45,17.1,565.5,631.75,496.35
2018,6,16,9,0,760.0,152.0,2.5,17.6,717.0,818.81,631.11
2018,6,16,9,15,843.5,123.5,2.6,18.05,781.0,884.5,673.3
2018,6,16,9,30,927.0,95.0,2.7,18.5,845.0,947.36,713.88
2018,6,16,9,45,934.5,96.0,2.8,18.95,878.5,976.69,731.44
2018,6,16,10,0,942.0,97.0,2.9,19.4,912.0,1003.26,747.41
2018,6,16,10,15,947.0,98.5,2.95,19.7,939.0,1025.01,760.19
2018,6,16,10,30,952.0,100.0,3.0,20.0,966.0,1043.62,770.97
2018,6,16,10,45,955.5,100.5,3.1,20.3,986.0,1056.46,778.51
2018,6,16,11,0,959.0,101.0,3.2,20.6,1006.0,1065.95,784.0
2018,6,16,11,15,960.5,101.5,3.25,20.75,1018.5,1070.04,786.11
2018,6,16,11,30,962.0,102.0,3.3,20.9,1031.0,1070.69,786.14
2018,6,16,11,45,962.5,102.5,3.4,21.0,1036.0,1066.92,783.99
2018,6,16,12,0,963.0,103.0,3.5,21.1,1041.0,1059.74,779.75
2018,6,16,12,15,958.5,105.5,3.5,21.15,1037.5,1046.32,770.87
2018,6,16,12,30,954.0,108.0,3.5,21.2,1034.0,1029.72,760.03
2018,6,16,12,45,947.0,111.0,3.55,21.2,1022.5,1008.17,746.52
2018,6,16,13,0,940.0,114.0,3.6,21.2,1011.0,983.75,731.12
2018,6,16,13,15,936.0,113.5,3.65,21.2,993.5,955.91,713.4
2018,6,16,13,30,932.0,113.0,3.7,21.2,976.0,925.38,693.8
2018,6,16,13,45,926.5,112.0,3.7,21.15,951.5,890.53,670.99
2018,6,16,14,0,921.0,111.0,3.7,21.1,927.0,853.38,646.48
2018,6,16,14,15,914.0,109.5,3.75,20.9,896.0,812.46,619.73
2018,6,16,14,30,907.0,108.0,3.8,20.7,865.0,769.7,591.37
2018,6,16,14,45,897.5,106.5,3.85,20.55,828.0,723.57,560.11
2018,6,16,15,0,888.0,105.0,3.9,20.4,791.0,676.22,525.83
2018,6,16,15,15,876.5,103.0,3.9,20.4,749.5,626.21,487.74
2018,6,16,15,30,865.0,101.0,3.9,20.4,708.0,575.61,448.24
2018,6,16,15,45,849.0,98.5,3.95,19.85,661.5,521.92,406.29
2018,6,16,16,0,833.0,96.0,4.0,19.3,615.0,465.78,361.14
2018,6,16,16,15,812.0,93.5,4.0,18.95,565.5,410.77,315.1
2018,6,16,16,30,791.0,91.0,4.0,18.6,516.0,357.14,268.95
2018,6,16,16,45,764.0,87.5,4.0,18.2,464.5,302.46,221.24
2018,6,16,17,0,737.0,84.0,4.0,17.8,413.0,250.29,175.21
2018,6,16,17,15,700.5,80.0,3.95,17.35,361.5,195.58,128.16
2018,6,16,17,30,664.0,76.0,3.9,16.9,310.0,147.55,88.86
2018,6,16,17,45,612.0,70.0,3.9,16.45,259.0,100.68,55.77
2018,6,16,18,0,560.0,64.0,3.9,16.0,208.0,59.72,35.04
2018,6,16,18,15,483.5,57.0,3.8,15.55,161.5,41.05,30.78
2018,6,16,18,30,407.0,50.0,3.7,15.1,115.0,38.16,27.87
2018,6,16,18,45,293.0,39.0,3.6,14.7,77.5,30.05,20.0
2018,6,16,19,0,179.0,28.0,3.5,14.3,40.0,22.19,7.92
2018,6,16,19,15,93.0,15.0,3.45,14.15,21.0,14.74,0.0
2018,6,16,19,30,7.0,2.0,3.4,14.0,2.0,0.0,0.0
2018,6,16,19,45,3.5,1.0,3.4,13.85,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,17,4,45,40.5,7.0,1.2,11.65,8.0,0.0,0.0
2018,6,17,5,0,81.0,14.0,1.1,11.7,16.0,21.98,0.0
2018,6,17,5,15,202.0,27.5,1.1,11.95,47.5,64.05,30.27
2018,6,17,5,30,323.0,41.0,1.1,12.2,79.0,116.65,77.9
2018,6,17,5,45,367.0,51.0,1.1,12.4,114.0,157.02,114.39
2018,6,17,6,0,411.0,61.0,1.1,12.6,149.0,202.0,154.82
2018,6,17,6,15,397.5,79.5,1.1,13.05,183.0,237.55,187.84
2018,6,17,6,30,384.0,98.0,1.1,13.5,217.0,272.86,219.17
2018,6,17,6,45,525.0,93.0,1.15,13.9,287.5,356.37,287.55
2018,6,17,7,0,666.0,88.0,1.2,14.3,358.0,451.34,363.32
2018,6,17,7,15,722.0,86.5,1.25,14.85,415.5,514.17,412.14
2018,6,17,7,30,778.0,85.0,1.3,15.4,473.0,579.99,461.97
2018,6,17,7,45,800.0,88.0,1.35,15.9,523.0,632.86,500.51
2018,6,17,8,0,822.0,91.0,1.4,16.4,573.0,685.91,537.2
2018,6,17,8,15,838.0,93.5,1.5,16.9,620.0,733.81,568.98
2018,6,17,8,30,854.0,96.0,1.6,17.4,667.0,777.17,597.15
2018,6,17,8,45,867.0,98.0,1.65,17.9,710.5,819.86,624.02
2018,6,17,9,0,880.0,100.0,1.7,18.4,754.0,860.99,649.46
2018,6,17,9,15,890.5,101.5,1.85,18.8,793.0,897.57,672.91
2018,6,17,9,30,901.0,103.0,2.0,19.2,832.0,931.97,694.82
2018,6,17,9,45,909.0,104.5,2.1,19.6,865.5,961.68,712.97
2018,6,17,10,0,917.0,106.0,2.2,20.0,899.0,988.73,729.37
2018,6,17,10,15,923.0,106.5,2.3,20.3,925.5,1009.96,742.26
2018,6,17,10,30,929.0,107.0,2.4,20.6,952.0,1028.18,753.29
2018,6,17,10,45,933.5,107.0,2.5,20.9,972.0,1041.26,761.08
2018,6,17,11,0,938.0,107.0,2.6,21.2,992.0,1051.1,766.91
2018,6,17,11,15,940.0,108.0,2.7,21.35,1005.0,1056.14,770.2
2018,6,17,11,30,942.0,109.0,2.8,21.5,1018.0,1057.81,771.46
2018,6,17,11,45,943.5,108.5,2.95,21.7,1023.5,1054.11,769.69
2018,6,17,12,0,945.0,108.0,3.1,21.9,1029.0,1047.08,765.84
2018,6,17,12,15,942.5,109.5,3.15,21.95,1026.5,1034.84,758.23
2018,6,17,12,30,940.0,111.0,3.2,22.0,1024.0,1019.43,748.66
2018,6,17,12,45,935.5,112.5,3.3,22.05,1013.5,999.05,736.27
2018,6,17,13,0,931.0,114.0,3.4,22.1,1003.0,975.77,721.94
2018,6,17,13,15,928.5,112.5,3.45,22.05,986.0,948.58,704.9
2018,6,17,13,30,926.0,111.0,3.5,22.0,969.0,918.65,685.94
2018,6,17,13,45,921.5,109.5,3.5,21.95,945.0,884.4,663.65
2018,6,17,14,0,917.0,108.0,3.5,21.9,921.0,847.8,639.62
2018,6,17,14,15,910.5,107.0,3.55,21.8,891.0,807.93,613.52
2018,6,17,14,30,904.0,106.0,3.6,21.7,861.0,766.2,585.81
2018,6,17,14,45,896.0,103.5,3.6,21.55,824.5,720.33,554.72
2018,6,17,15,0,888.0,101.0,3.6,21.4,788.0,673.14,520.78
2018,6,17,15,15,876.5,99.0,3.6,21.4,746.5,623.17,482.98
2018,6,17,15,30,865.0,97.0,3.6,21.4,705.0,572.62,443.77
2018,6,17,15,45,850.0,94.5,3.6,20.95,659.0,519.48,402.25
2018,6,17,16,0,835.0,92.0,3.6,20.5,613.0,463.74,357.49
2018,6,17,16,15,816.0,89.0,3.55,20.2,564.0,408.99,311.84
2018,6,17,16,30,797.0,86.0,3.5,19.9,515.0,355.42,265.91
2018,6,17,16,45,771.0,82.5,3.45,19.6,464.0,300.72,218.33
2018,6,17,17,0,745.0,79.0,3.4,19.3,413.0,248.4,172.33
2018,6,17,17,15,711.0,74.5,3.35,18.9,361.5,196.28,127.49
2018,6,17,17,30,677.0,70.0,3.3,18.5,310.0,144.84,85.46
2018,6,17,17,45,628.5,65.0,3.2,18.05,260.0,98.36,52.7
2018,6,17,18,0,580.0,60.0,3.1,17.6,210.0,57.38,32.15
2018,6,17,18,15,508.0,53.5,3.0,17.1,163.5,37.87,27.78
2018,6,17,18,30,436.0,47.0,2.9,16.6,117.0,35.21,25.13
2018,6,17,18,45,326.0,36.5,2.8,16.05,79.0,28.51,18.6
2018,6,17,19,0,216.0,26.0,2.7,15.5,41.0,21.32,7.67
2018,6,17,19,15,114.0,14.0,2.65,15.2,21.5,13.76,0.0
2018,6,17,19,30,12.0,2.0,2.6,14.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.55,14.55,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,4,45,47.0,6.5,0.9,12.75,8.0,0.0,0.0
2018,6,18,5,0,94.0,13.0,1.0,12.9,16.0,22.26,0.0
2018,6,18,5,15,220.5,25.5,0.95,13.35,47.5,64.81,29.69
2018,6,18,5,30,347.0,38.0,0.9,13.8,79.0,118.48,77.91
2018,6,18,5,45,434.5,46.0,0.9,14.2,122.5,169.23,121.33
2018,6,18,6,0,522.0,54.0,0.9,14.6,166.0,229.23,172.95
2018,6,18,6,15,579.5,60.0,0.95,15.25,215.0,285.09,221.53
2018,6,18,6,30,637.0,66.0,1.0,15.9,264.0,346.48,273.39
2018,6,18,6,45,677.0,70.5,1.0,16.5,315.0,403.23,320.08
2018,6,18,7,0,717.0,75.0,1.0,17.1,366.0,462.21,366.79
2018,6,18,7,15,746.0,79.0,1.1,17.95,417.5,518.14,409.68
2018,6,18,7,30,775.0,83.0,1.2,18.8,469.0,575.49,452.14
2018,6,18,7,45,784.0,89.5,1.25,19.6,515.0,623.45,485.95
2018,6,18,8,0,793.0,96.0,1.3,20.4,561.0,670.49,517.49
2018,6,18,8,15,808.5,100.5,1.45,20.95,608.0,719.05,549.77
2018,6,18,8,30,824.0,105.0,1.6,21.5,655.0,766.77,580.96
2018,6,18,8,45,848.5,102.5,1.7,22.1,701.5,809.16,607.5
2018,6,18,9,0,873.0,100.0,1.8,22.7,748.0,854.66,635.83
2018,6,18,9,15,880.0,103.5,1.9,23.0,786.0,890.11,657.86
2018,6,18,9,30,887.0,107.0,2.0,23.3,824.0,923.21,678.32
2018,6,18,9,45,891.0,110.5,2.1,23.65,856.0,950.99,695.11
2018,6,18,10,0,895.0,114.0,2.2,24.0,888.0,975.96,710.09
2018,6,18,10,15,895.5,119.0,2.3,24.2,913.5,996.17,722.45
2018,6,18,10,30,896.0,124.0,2.4,24.4,939.0,1013.22,732.88
2018,6,18,10,45,905.0,121.0,2.5,24.65,959.5,1027.3,741.36
2018,6,18,11,0,914.0,118.0,2.6,24.9,980.0,1038.34,748.0
2018,6,18,11,15,916.5,118.5,2.65,25.05,993.0,1043.27,750.65
2018,6,18,11,30,919.0,119.0,2.7,25.2,1006.0,1044.92,751.38
2018,6,18,11,45,920.0,119.0,2.8,25.35,1011.5,1041.3,749.37
2018,6,18,12,0,921.0,119.0,2.9,25.5,1017.0,1034.43,745.4
2018,6,18,12,15,925.0,116.0,3.0,25.6,1016.0,1024.34,739.6
2018,6,18,12,30,929.0,113.0,3.1,25.7,1015.0,1011.03,731.79
2018,6,18,12,45,932.0,109.0,3.2,25.8,1006.5,992.6,720.68
2018,6,18,13,0,935.0,105.0,3.3,25.9,998.0,971.01,707.54
2018,6,18,13,15,932.0,104.5,3.4,25.85,981.5,944.34,691.43
2018,6,18,13,30,929.0,104.0,3.5,25.8,965.0,914.91,673.39
2018,6,18,13,45,924.5,102.5,3.6,25.8,941.0,880.65,651.82
2018,6,18,14,0,920.0,101.0,3.7,25.8,917.0,844.02,628.45
2018,6,18,14,15,913.5,100.0,3.7,25.65,887.0,804.11,602.48
2018,6,18,14,30,907.0,99.0,3.7,25.5,857.0,762.33,574.96
2018,6,18,14,45,898.5,97.0,3.75,25.4,820.5,716.54,544.38
2018,6,18,15,0,890.0,95.0,3.8,25.3,784.0,669.44,511.21
2018,6,18,15,15,879.0,93.5,3.8,25.3,743.0,620.21,474.37
2018,6,18,15,30,868.0,92.0,3.8,25.3,702.0,570.34,436.1
2018,6,18,15,45,854.0,89.5,3.85,24.85,657.0,517.61,395.49
2018,6,18,16,0,840.0,87.0,3.9,24.4,612.0,465.0,353.62
2018,6,18,16,15,822.0,84.0,3.9,24.05,563.5,407.56,306.64
2018,6,18,16,30,804.0,81.0,3.9,23.7,515.0,354.05,261.35
2018,6,18,16,45,780.0,78.0,3.9,23.4,464.5,300.03,214.79
2018,6,18,17,0,756.0,75.0,3.9,23.1,414.0,248.17,169.55
2018,6,18,17,15,723.5,71.0,3.8,22.65,363.0,196.16,125.21
2018,6,18,17,30,691.0,67.0,3.7,22.2,312.0,147.66,85.93
2018,6,18,17,45,645.0,62.0,3.65,21.7,262.0,97.78,50.7
2018,6,18,18,0,599.0,57.0,3.6,21.2,212.0,55.92,29.8
2018,6,18,18,15,529.5,50.0,3.35,20.6,165.0,34.78,24.67
2018,6,18,18,30,460.0,43.0,3.1,20.0,118.0,31.44,21.51
2018,6,18,18,45,351.5,34.0,2.85,19.35,80.0,26.0,16.23
2018,6,18,19,0,243.0,25.0,2.6,18.7,42.0,20.22,7.1
2018,6,18,19,15,129.0,13.5,2.55,18.3,22.0,13.27,0.0
2018,6,18,19,30,15.0,2.0,2.5,17.9,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.4,17.5,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,1.5,14.4,16.0,24.01,0.0
2018,6,19,5,15,249.0,24.0,1.55,14.85,48.5,67.46,29.94
2018,6,19,5,30,386.0,35.0,1.6,15.3,81.0,123.24,79.83
2018,6,19,5,45,474.0,42.0,1.65,15.75,125.0,174.95,124.3
2018,6,19,6,0,562.0,49.0,1.7,16.2,169.0,235.99,177.14
2018,6,19,6,15,618.0,54.0,1.75,16.85,218.5,292.19,226.48
2018,6,19,6,30,674.0,59.0,1.8,17.5,268.0,353.0,278.4
2018,6,19,6,45,713.5,63.0,1.8,18.15,320.0,410.86,326.47
2018,6,19,7,0,753.0,67.0,1.8,18.8,372.0,471.74,375.12
2018,6,19,7,15,780.5,70.0,1.8,19.45,423.5,527.4,418.04
2018,6,19,7,30,808.0,73.0,1.8,20.1,475.0,584.29,460.31
2018,6,19,7,45,829.0,75.5,1.8,20.7,525.5,634.44,496.33
2018,6,19,8,0,850.0,78.0,1.8,21.3,576.0,687.26,531.38
2018,6,19,8,15,865.5,80.5,1.8,22.05,623.5,735.77,561.88
2018,6,19,8,30,881.0,83.0,1.8,22.8,671.0,783.32,591.04
2018,6,19,8,45,893.0,85.0,1.8,23.55,714.5,826.26,616.45
2018,6,19,9,0,905.0,87.0,1.8,24.3,758.0,867.5,640.26
2018,6,19,9,15,913.0,89.0,1.8,24.85,796.5,903.28,660.6
2018,6,19,9,30,921.0,91.0,1.8,25.4,835.0,936.69,679.19
2018,6,19,9,45,926.5,93.5,1.85,25.95,868.0,965.75,695.42
2018,6,19,10,0,932.0,96.0,1.9,26.5,901.0,991.98,709.79
2018,6,19,10,15,937.5,96.5,1.95,26.8,928.0,1013.13,721.67
2018,6,19,10,30,943.0,97.0,2.0,27.1,955.0,1031.2,731.71
2018,6,19,10,45,947.0,97.5,2.05,27.45,975.0,1044.6,738.78
2018,6,19,11,0,951.0,98.0,2.1,27.8,995.0,1054.7,743.93
2018,6,19,11,15,953.5,98.0,2.2,27.95,1008.0,1059.43,747.08
2018,6,19,11,30,956.0,98.0,2.3,28.1,1021.0,1060.75,748.25
2018,6,19,11,45,957.0,98.5,2.4,28.3,1027.0,1057.68,746.66
2018,6,19,12,0,958.0,99.0,2.5,28.5,1033.0,1051.22,743.06
2018,6,19,12,15,956.0,100.0,2.6,28.55,1030.5,1038.98,736.37
2018,6,19,12,30,954.0,101.0,2.7,28.6,1028.0,1023.53,727.71
2018,6,19,12,45,950.0,102.5,2.8,28.6,1018.0,1003.53,716.33
2018,6,19,13,0,946.0,104.0,2.9,28.6,1008.0,980.55,703.01
2018,6,19,13,15,943.0,103.0,3.0,28.5,991.0,953.16,687.06
2018,6,19,13,30,940.0,102.0,3.1,28.4,974.0,923.0,669.17
2018,6,19,13,45,935.5,101.0,3.2,28.3,950.0,888.93,648.52
2018,6,19,14,0,931.0,100.0,3.3,28.2,926.0,852.46,626.03
2018,6,19,14,15,924.5,99.5,3.4,28.0,896.0,812.67,601.27
2018,6,19,14,30,918.0,99.0,3.5,27.8,866.0,770.98,574.83
2018,6,19,14,45,909.5,97.0,3.55,27.55,829.5,724.75,544.74
2018,6,19,15,0,901.0,95.0,3.6,27.3,793.0,677.2,512.08
2018,6,19,15,15,890.0,93.0,3.6,27.3,751.5,627.03,475.01
2018,6,19,15,30,879.0,91.0,3.6,27.3,710.0,576.19,436.5
2018,6,19,15,45,865.0,89.0,3.7,26.65,664.5,523.41,396.69
2018,6,19,16,0,851.0,87.0,3.8,26.0,619.0,470.72,355.49
2018,6,19,16,15,833.0,84.0,3.85,25.55,570.0,415.83,310.91
2018,6,19,16,30,815.0,81.0,3.9,25.1,521.0,358.62,263.29
2018,6,19,16,45,791.0,77.5,3.95,24.7,470.0,303.55,216.26
2018,6,19,17,0,767.0,74.0,4.0,24.3,419.0,250.63,170.45
2018,6,19,17,15,733.0,70.5,3.95,23.7,367.0,198.17,126.0
2018,6,19,17,30,699.0,67.0,3.9,23.1,315.0,149.37,86.67
2018,6,19,17,45,651.5,62.0,3.9,22.45,264.5,98.91,51.11
2018,6,19,18,0,604.0,57.0,3.9,21.8,214.0,56.61,29.9
2018,6,19,18,15,532.5,50.5,3.75,21.05,166.5,35.16,24.95
2018,6,19,18,30,461.0,44.0,3.6,20.3,119.0,32.3,22.23
2018,6,19,18,45,350.0,35.0,3.5,19.5,81.0,26.92,17.0
2018,6,19,19,0,239.0,26.0,3.4,18.7,43.0,21.2,7.96
2018,6,19,19,15,126.5,14.0,3.3,18.25,22.5,13.76,0.0
2018,6,19,19,30,14.0,2.0,3.2,17.8,2.0,0.0,0.0
2018,6,19,19,45,7.0,1.0,3.15,17.35,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,20,4,45,61.5,7.0,1.85,13.1,8.5,0.0,0.0
2018,6,20,5,0,123.0,14.0,2.0,13.3,17.0,26.01,0.0
2018,6,20,5,15,266.0,24.5,2.05,13.75,50.0,70.26,30.95
2018,6,20,5,30,409.0,35.0,2.1,14.2,83.0,127.66,82.83
2018,6,20,5,45,497.5,41.5,2.1,14.65,128.0,180.15,128.37
2018,6,20,6,0,586.0,48.0,2.1,15.1,173.0,241.99,182.36
2018,6,20,6,15,642.0,53.0,2.15,15.9,223.5,298.58,232.42
2018,6,20,6,30,698.0,58.0,2.2,16.7,274.0,361.47,286.32
2018,6,20,6,45,736.5,62.0,2.2,17.45,326.5,420.06,335.26
2018,6,20,7,0,775.0,66.0,2.2,18.2,379.0,481.55,384.64
2018,6,20,7,15,802.5,69.0,2.2,19.0,431.5,538.27,428.47
2018,6,20,7,30,830.0,72.0,2.2,19.8,484.0,593.6,469.7
2018,6,20,7,45,851.0,74.0,2.2,20.6,535.0,646.8,507.81
2018,6,20,8,0,872.0,76.0,2.2,21.4,586.0,700.03,542.78
2018,6,20,8,15,888.0,78.0,2.25,22.05,634.5,749.28,574.48
2018,6,20,8,30,904.0,80.0,2.3,22.7,683.0,797.58,604.93
2018,6,20,8,45,916.5,81.5,2.35,23.4,727.5,841.24,631.54
2018,6,20,9,0,929.0,83.0,2.4,24.1,772.0,883.17,656.61
2018,6,20,9,15,934.5,87.0,2.45,24.75,811.0,919.69,677.86
2018,6,20,9,30,940.0,91.0,2.5,25.4,850.0,953.61,697.21
2018,6,20,9,45,942.5,95.0,2.5,26.0,882.5,981.97,712.47
2018,6,20,10,0,945.0,99.0,2.5,26.6,915.0,1007.29,725.7
2018,6,20,10,15,951.0,99.5,2.6,26.9,942.5,1029.17,738.58
2018,6,20,10,30,957.0,100.0,2.7,27.2,970.0,1047.94,749.56
2018,6,20,10,45,962.0,100.5,2.8,27.55,991.5,1062.51,757.81
2018,6,20,11,0,967.0,101.0,2.9,27.9,1013.0,1073.74,764.07
2018,6,20,11,15,970.0,101.0,3.05,28.05,1026.5,1079.04,767.79
2018,6,20,11,30,973.0,101.0,3.2,28.2,1040.0,1080.89,769.46
2018,6,20,11,45,975.0,100.5,3.3,28.3,1046.0,1077.76,767.81
2018,6,20,12,0,977.0,100.0,3.4,28.4,1052.0,1071.19,764.1
2018,6,20,12,15,975.5,101.0,3.5,28.4,1050.0,1059.27,757.4
2018,6,20,12,30,974.0,102.0,3.6,28.4,1048.0,1044.06,748.67
2018,6,20,12,45,971.0,102.5,3.75,28.45,1038.0,1023.7,736.86
2018,6,20,13,0,968.0,103.0,3.9,28.5,1028.0,1000.27,723.01
2018,6,20,13,15,965.0,102.5,4.0,28.4,1011.0,972.88,706.63
2018,6,20,13,30,962.0,102.0,4.1,28.3,994.0,942.64,688.27
2018,6,20,13,45,958.0,100.5,4.15,28.2,970.0,907.88,666.49
2018,6,20,14,0,954.0,99.0,4.2,28.1,946.0,870.61,642.88
2018,6,20,14,15,948.0,98.0,4.25,27.9,915.5,829.94,616.97
2018,6,20,14,30,942.0,97.0,4.3,27.7,885.0,787.27,589.39
2018,6,20,14,45,934.0,95.0,4.35,27.5,848.0,740.44,558.54
2018,6,20,15,0,926.0,93.0,4.4,27.3,811.0,692.18,525.23
2018,6,20,15,15,915.5,91.0,4.4,27.3,769.0,641.2,487.33
2018,6,20,15,30,905.0,89.0,4.4,27.3,727.0,589.47,447.91
2018,6,20,15,45,891.0,87.0,4.4,26.7,680.5,535.43,406.67
2018,6,20,16,0,877.0,85.0,4.4,26.1,634.0,481.46,364.08
2018,6,20,16,15,859.5,82.5,4.4,25.7,584.5,425.9,318.68
2018,6,20,16,30,842.0,80.0,4.4,25.3,535.0,367.92,270.19
2018,6,20,16,45,818.5,76.5,4.4,24.85,483.0,311.56,221.98
2018,6,20,17,0,795.0,73.0,4.4,24.4,431.0,257.27,174.91
2018,6,20,17,15,763.0,69.0,4.3,23.75,378.0,203.2,128.92
2018,6,20,17,30,731.0,65.0,4.2,23.1,325.0,152.55,87.9
2018,6,20,17,45,685.0,60.5,4.1,22.5,273.5,103.93,53.83
2018,6,20,18,0,639.0,56.0,4.0,21.9,222.0,57.31,29.51
2018,6,20,18,15,569.0,49.5,3.85,21.1,173.5,34.29,24.19
2018,6,20,18,30,499.0,43.0,3.7,20.3,125.0,31.36,21.42
2018,6,20,18,45,386.5,34.5,3.55,19.5,85.0,26.4,16.58
2018,6,20,19,0,274.0,26.0,3.4,18.7,45.0,21.15,8.14
2018,6,20,19,15,145.5,14.0,3.35,18.15,23.5,13.76,0.0
2018,6,20,19,30,17.0,2.0,3.3,17.6,2.0,0.0,0.0
2018,6,20,19,45,8.5,1.0,3.2,17.1,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,21,4,45,70.0,6.5,2.1,12.3,8.5,0.0,0.0
2018,6,21,5,0,140.0,13.0,2.2,12.5,17.0,26.62,0.0
2018,6,21,5,15,291.0,23.0,2.15,12.9,51.0,72.26,31.07
2018,6,21,5,30,442.0,33.0,2.1,13.3,85.0,132.02,85.29
2018,6,21,5,45,528.5,40.0,2.1,13.75,131.0,186.15,132.65
2018,6,21,6,0,615.0,47.0,2.1,14.2,177.0,248.53,187.53
2018,6,21,6,15,669.5,51.5,2.1,14.95,228.0,306.53,239.07
2018,6,21,6,30,724.0,56.0,2.1,15.7,279.0,369.63,293.39
2018,6,21,6,45,761.0,59.5,2.15,16.4,332.0,428.26,342.74
2018,6,21,7,0,798.0,63.0,2.2,17.1,385.0,489.61,392.42
2018,6,21,7,15,824.5,66.0,2.2,17.9,438.0,544.52,435.11
2018,6,21,7,30,851.0,69.0,2.2,18.7,491.0,602.63,478.5
2018,6,21,7,45,870.5,71.0,2.2,19.45,542.0,655.81,516.74
2018,6,21,8,0,890.0,73.0,2.2,20.2,593.0,708.85,551.55
2018,6,21,8,15,904.5,75.5,2.25,20.95,641.5,758.3,583.22
2018,6,21,8,30,919.0,78.0,2.3,21.7,690.0,806.63,613.48
2018,6,21,8,45,930.5,79.5,2.35,22.4,734.5,850.05,639.94
2018,6,21,9,0,942.0,81.0,2.4,23.1,779.0,891.63,664.79
