Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,1,4,45,33.0,4.5,1.3,15.95,5.0,0.0,0.0
2018,7,1,5,0,66.0,9.0,1.3,16.1,10.0,14.77,0.0
2018,7,1,5,15,187.0,21.5,1.4,16.6,38.5,52.03,13.24
2018,7,1,5,30,308.0,34.0,1.5,17.1,67.0,102.6,64.32
2018,7,1,5,45,395.0,43.0,1.6,17.55,108.0,151.09,105.47
2018,7,1,6,0,482.0,52.0,1.7,18.0,149.0,208.92,154.85
2018,7,1,6,15,540.5,58.5,1.75,18.6,196.5,263.02,201.92
2018,7,1,6,30,599.0,65.0,1.8,19.2,244.0,322.87,252.75
2018,7,1,6,45,639.5,71.0,1.8,19.8,294.5,379.34,299.64
2018,7,1,7,0,680.0,77.0,1.8,20.4,345.0,439.12,347.48
2018,7,1,7,15,710.0,81.0,1.8,21.05,395.5,492.78,389.02
2018,7,1,7,30,740.0,85.0,1.8,21.7,446.0,549.12,431.06
2018,7,1,7,45,762.0,89.0,1.8,22.35,495.0,601.55,468.73
2018,7,1,8,0,784.0,93.0,1.8,23.0,544.0,654.28,505.11
2018,7,1,8,15,801.0,96.0,1.85,23.55,591.0,702.25,536.25
2018,7,1,8,30,818.0,99.0,1.9,24.1,638.0,749.54,566.36
2018,7,1,8,45,831.5,102.0,1.95,24.65,681.5,789.14,590.71
2018,7,1,9,0,845.0,105.0,2.0,25.2,725.0,831.03,616.32
2018,7,1,9,15,853.0,108.0,2.05,25.7,763.0,866.45,637.39
2018,7,1,9,30,861.0,111.0,2.1,26.2,801.0,899.68,656.87
2018,7,1,9,45,865.5,115.0,2.15,26.7,833.5,928.35,673.26
2018,7,1,10,0,870.0,119.0,2.2,27.2,866.0,954.33,687.85
2018,7,1,10,15,876.5,120.5,2.3,27.55,893.5,976.82,701.12
2018,7,1,10,30,883.0,122.0,2.4,27.9,921.0,996.46,712.62
2018,7,1,10,45,887.5,123.5,2.45,28.25,942.0,1011.16,720.55
2018,7,1,11,0,892.0,125.0,2.5,28.6,963.0,1022.75,726.63
2018,7,1,11,15,894.0,125.5,2.6,28.75,975.5,1027.65,729.71
2018,7,1,11,30,896.0,126.0,2.7,28.9,988.0,1029.35,730.91
2018,7,1,11,45,897.0,126.0,2.8,29.05,994.0,1026.34,729.26
2018,7,1,12,0,898.0,126.0,2.9,29.2,1000.0,1020.15,725.72
2018,7,1,12,15,890.0,131.5,3.0,29.15,996.5,1007.42,718.68
2018,7,1,12,30,882.0,137.0,3.1,29.1,993.0,991.77,709.84
2018,7,1,12,45,870.0,143.0,3.2,29.05,981.0,970.02,697.09
2018,7,1,13,0,858.0,149.0,3.3,29.0,969.0,945.78,682.7
2018,7,1,13,15,853.5,148.5,3.3,28.8,952.5,919.84,666.88
2018,7,1,13,30,849.0,148.0,3.3,28.6,936.0,891.46,649.41
2018,7,1,13,45,842.0,147.0,3.35,28.4,912.5,858.16,628.87
2018,7,1,14,0,835.0,146.0,3.4,28.2,889.0,824.1,607.64
2018,7,1,14,15,826.5,145.0,3.4,28.0,859.5,785.26,582.71
2018,7,1,14,30,818.0,144.0,3.4,27.8,830.0,744.9,556.49
2018,7,1,14,45,807.0,142.0,3.4,27.55,794.5,700.52,526.56
2018,7,1,15,0,796.0,140.0,3.4,27.3,759.0,655.25,494.49
2018,7,1,15,15,782.5,137.0,3.4,27.3,718.5,606.84,458.93
2018,7,1,15,30,769.0,134.0,3.4,27.3,678.0,558.22,422.37
2018,7,1,15,45,751.5,130.5,3.35,26.65,633.5,507.09,383.94
2018,7,1,16,0,734.0,127.0,3.3,26.0,589.0,454.17,343.06
2018,7,1,16,15,712.5,122.5,3.25,25.6,541.5,401.72,301.0
2018,7,1,16,30,691.0,118.0,3.2,25.2,494.0,350.8,259.05
2018,7,1,16,45,662.5,112.5,3.1,24.8,444.5,298.6,215.4
2018,7,1,17,0,634.0,107.0,3.0,24.4,395.0,249.13,173.54
2018,7,1,17,15,597.0,100.0,2.9,23.9,345.0,199.58,132.39
2018,7,1,17,30,560.0,93.0,2.8,23.4,295.0,154.06,96.08
2018,7,1,17,45,510.5,84.5,2.7,22.85,246.5,110.31,65.03
2018,7,1,18,0,461.0,76.0,2.6,22.3,198.0,72.25,43.95
2018,7,1,18,15,393.0,65.5,2.5,21.7,153.5,47.85,35.86
2018,7,1,18,30,325.0,55.0,2.4,21.1,109.0,41.29,29.91
2018,7,1,18,45,236.0,41.0,2.3,20.5,73.5,31.48,20.85
2018,7,1,19,0,147.0,27.0,2.2,19.9,38.0,21.15,8.83
2018,7,1,19,15,77.5,14.5,2.15,19.5,20.0,14.25,0.0
2018,7,1,19,30,8.0,2.0,2.1,19.1,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.05,18.75,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,2,4,45,18.5,3.5,1.0,15.15,4.0,0.0,0.0
2018,7,2,5,0,37.0,7.0,1.1,15.3,8.0,10.16,0.0
2018,7,2,5,15,125.5,22.0,1.1,15.75,34.0,43.25,9.43
2018,7,2,5,30,214.0,37.0,1.1,16.2,60.0,86.84,55.47
2018,7,2,5,45,297.0,50.0,1.15,16.6,99.5,132.88,94.06
2018,7,2,6,0,380.0,63.0,1.2,17.0,139.0,188.0,140.6
2018,7,2,6,15,443.0,73.0,1.2,17.65,186.0,241.55,186.34
2018,7,2,6,30,506.0,83.0,1.2,18.3,233.0,303.57,238.04
2018,7,2,6,45,553.0,89.5,1.25,18.95,282.5,359.01,283.56
2018,7,2,7,0,600.0,96.0,1.3,19.6,332.0,418.43,330.8
2018,7,2,7,15,635.0,102.0,1.35,20.3,383.0,474.32,373.78
2018,7,2,7,30,670.0,108.0,1.4,21.0,434.0,532.44,417.01
2018,7,2,7,45,698.0,112.5,1.4,21.65,484.0,586.27,455.5
2018,7,2,8,0,726.0,117.0,1.4,22.3,534.0,641.06,493.42
2018,7,2,8,15,747.0,121.0,1.5,22.85,582.0,690.79,527.19
2018,7,2,8,30,768.0,125.0,1.6,23.4,630.0,738.37,557.9
2018,7,2,8,45,785.0,127.5,1.7,23.95,674.0,782.45,585.77
2018,7,2,9,0,802.0,130.0,1.8,24.5,718.0,825.45,612.55
2018,7,2,9,15,816.0,132.0,1.85,24.9,758.0,863.94,635.9
2018,7,2,9,30,830.0,134.0,1.9,25.3,798.0,900.66,657.9
2018,7,2,9,45,841.5,135.0,2.0,25.75,832.5,932.02,676.64
2018,7,2,10,0,853.0,136.0,2.1,26.2,867.0,955.66,690.38
2018,7,2,10,15,860.0,137.5,2.15,26.55,895.0,978.28,703.27
2018,7,2,10,30,867.0,139.0,2.2,26.9,923.0,998.12,714.41
2018,7,2,10,45,871.5,140.5,2.25,27.25,944.0,1012.57,722.2
2018,7,2,11,0,876.0,142.0,2.3,27.6,965.0,1023.97,728.19
2018,7,2,11,15,879.0,143.5,2.35,27.85,979.5,1030.75,731.69
2018,7,2,11,30,882.0,145.0,2.4,28.1,994.0,1034.36,733.35
2018,7,2,11,45,882.5,146.0,2.45,28.3,1000.0,1031.79,731.42
2018,7,2,12,0,883.0,147.0,2.5,28.5,1006.0,1026.1,727.68
2018,7,2,12,15,881.0,148.0,2.6,28.55,1004.0,1014.87,721.5
2018,7,2,12,30,879.0,149.0,2.7,28.6,1002.0,1000.68,713.52
2018,7,2,12,45,875.5,149.5,2.75,28.65,992.5,981.69,702.06
2018,7,2,13,0,872.0,150.0,2.8,28.7,983.0,959.95,688.88
2018,7,2,13,15,866.5,150.0,2.85,28.6,966.0,933.26,672.91
2018,7,2,13,30,861.0,150.0,2.9,28.5,949.0,904.13,655.28
2018,7,2,13,45,852.5,150.5,2.95,28.45,925.0,870.62,634.52
2018,7,2,14,0,844.0,151.0,3.0,28.4,901.0,836.52,613.22
2018,7,2,14,15,834.0,150.0,3.0,28.2,870.5,796.18,587.56
2018,7,2,14,30,824.0,149.0,3.0,28.0,840.0,754.4,560.68
2018,7,2,14,45,811.0,147.0,3.05,27.8,803.0,708.35,529.89
2018,7,2,15,0,798.0,145.0,3.1,27.6,766.0,661.57,497.13
2018,7,2,15,15,784.5,142.0,3.1,27.6,725.5,613.04,461.75
2018,7,2,15,30,771.0,139.0,3.1,27.6,685.0,564.3,425.35
2018,7,2,15,45,751.0,136.0,3.15,26.95,639.0,510.0,385.11
2018,7,2,16,0,731.0,133.0,3.2,26.3,593.0,458.49,345.6
2018,7,2,16,15,704.5,129.5,3.2,25.8,544.0,404.99,303.14
2018,7,2,16,30,678.0,126.0,3.2,25.3,495.0,353.55,261.17
2018,7,2,16,45,646.5,120.5,3.2,24.85,444.5,301.08,217.67
2018,7,2,17,0,615.0,115.0,3.2,24.4,394.0,251.68,176.2
2018,7,2,17,15,575.0,107.5,3.15,23.75,343.5,202.1,135.38
2018,7,2,17,30,535.0,100.0,3.1,23.1,293.0,156.93,99.6
2018,7,2,17,45,482.0,90.5,3.05,22.5,243.5,113.28,68.67
2018,7,2,18,0,429.0,81.0,3.0,21.9,194.0,75.23,47.17
2018,7,2,18,15,362.0,68.5,2.85,21.2,149.5,50.19,37.96
2018,7,2,18,30,295.0,56.0,2.7,20.5,105.0,42.09,30.67
2018,7,2,18,45,212.5,40.5,2.6,19.8,69.5,31.06,20.56
2018,7,2,19,0,130.0,25.0,2.5,19.1,34.0,19.47,7.67
2018,7,2,19,15,68.5,13.0,2.45,18.75,17.5,12.78,0.0
2018,7,2,19,30,7.0,1.0,2.4,18.4,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.35,18.0,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,3,4,45,17.0,4.0,2.0,13.8,4.0,0.0,0.0
2018,7,3,5,0,34.0,8.0,2.1,13.9,8.0,10.84,0.0
2018,7,3,5,15,119.0,22.5,2.2,14.3,33.0,42.63,7.8
2018,7,3,5,30,204.0,37.0,2.3,14.7,58.0,84.73,54.36
2018,7,3,5,45,288.5,50.5,2.45,15.05,98.0,131.04,93.49
2018,7,3,6,0,373.0,64.0,2.6,15.4,138.0,186.61,140.93
2018,7,3,6,15,426.5,75.0,2.6,15.85,183.0,237.46,185.51
2018,7,3,6,30,480.0,86.0,2.6,16.3,228.0,293.73,233.89
2018,7,3,6,45,482.0,100.5,2.65,16.75,266.5,335.35,269.73
2018,7,3,7,0,484.0,115.0,2.7,17.2,305.0,376.57,303.93
2018,7,3,7,15,557.0,117.5,2.75,17.7,365.5,446.75,359.97
2018,7,3,7,30,630.0,120.0,2.8,18.2,426.0,520.58,417.33
2018,7,3,7,45,686.0,118.0,2.8,18.7,484.0,583.91,465.12
2018,7,3,8,0,742.0,116.0,2.8,19.2,542.0,650.56,514.11
2018,7,3,8,15,765.5,118.5,2.9,19.7,590.5,699.37,548.18
2018,7,3,8,30,789.0,121.0,3.0,20.2,639.0,749.9,582.09
2018,7,3,8,45,808.5,122.5,3.05,20.65,684.5,795.73,611.94
2018,7,3,9,0,828.0,124.0,3.1,21.1,730.0,840.57,640.71
2018,7,3,9,15,843.5,124.5,3.2,21.5,771.0,879.6,665.53
2018,7,3,9,30,859.0,125.0,3.3,21.9,812.0,911.97,685.65
2018,7,3,9,45,873.0,124.5,3.4,22.3,848.0,944.7,705.95
2018,7,3,10,0,887.0,124.0,3.5,22.7,884.0,975.17,724.63
2018,7,3,10,15,895.0,124.0,3.6,22.95,912.0,997.92,738.55
2018,7,3,10,30,903.0,124.0,3.7,23.2,940.0,1017.81,750.67
2018,7,3,10,45,910.0,124.0,3.8,23.4,962.5,1033.74,760.4
2018,7,3,11,0,917.0,124.0,3.9,23.6,985.0,1046.54,768.18
2018,7,3,11,15,921.5,124.0,3.95,23.7,999.5,1053.63,772.28
2018,7,3,11,30,926.0,124.0,4.0,23.8,1014.0,1057.42,774.39
2018,7,3,11,45,929.0,123.0,4.05,23.85,1021.0,1055.4,772.97
2018,7,3,12,0,932.0,122.0,4.1,23.9,1028.0,1050.07,769.54
2018,7,3,12,15,932.0,122.0,4.1,23.9,1027.0,1039.51,762.63
2018,7,3,12,30,932.0,122.0,4.1,23.9,1026.0,1025.75,753.74
2018,7,3,12,45,930.0,121.5,4.1,23.9,1017.0,1006.47,741.3
2018,7,3,13,0,928.0,121.0,4.1,23.9,1008.0,984.2,726.95
2018,7,3,13,15,925.5,120.5,4.05,23.85,992.5,958.57,710.24
2018,7,3,13,30,923.0,120.0,4.0,23.8,977.0,930.15,691.68
2018,7,3,13,45,920.0,117.5,4.0,23.7,953.5,896.73,670.1
2018,7,3,14,0,917.0,115.0,4.0,23.6,930.0,860.83,646.71
2018,7,3,14,15,911.5,113.0,3.95,23.5,900.5,821.13,620.3
2018,7,3,14,30,906.0,111.0,3.9,23.4,871.0,779.44,592.32
2018,7,3,14,45,899.0,108.5,3.85,23.3,835.5,734.43,561.74
2018,7,3,15,0,892.0,106.0,3.8,23.2,800.0,687.94,528.57
2018,7,3,15,15,881.0,103.5,3.8,23.2,758.5,637.74,491.0
2018,7,3,15,30,870.0,101.0,3.8,23.2,717.0,586.85,451.97
2018,7,3,15,45,857.5,97.5,3.7,22.8,671.5,533.82,410.73
2018,7,3,16,0,845.0,94.0,3.6,22.4,626.0,477.98,366.2
2018,7,3,16,15,829.5,90.0,3.5,22.15,577.5,423.09,320.84
2018,7,3,16,30,814.0,86.0,3.4,21.9,529.0,368.97,274.84
2018,7,3,16,45,790.5,82.5,3.35,21.6,478.0,313.83,227.3
2018,7,3,17,0,767.0,79.0,3.3,21.3,427.0,260.77,180.89
2018,7,3,17,15,733.5,74.5,3.25,20.85,374.5,207.12,134.89
2018,7,3,17,30,700.0,70.0,3.2,20.4,322.0,157.06,93.77
2018,7,3,17,45,653.0,64.5,3.1,19.95,270.5,105.53,56.26
2018,7,3,18,0,606.0,59.0,3.0,19.5,219.0,62.25,32.92
2018,7,3,18,15,534.0,52.5,2.95,18.9,171.0,36.65,26.52
2018,7,3,18,30,462.0,46.0,2.9,18.3,123.0,33.9,23.86
2018,7,3,18,45,350.0,37.0,2.8,17.75,84.0,28.63,18.69
2018,7,3,19,0,238.0,28.0,2.7,17.2,45.0,23.06,10.16
2018,7,3,19,15,126.0,15.0,2.7,16.75,23.5,14.74,0.0
2018,7,3,19,30,14.0,2.0,2.7,16.3,2.0,0.0,0.0
2018,7,3,19,45,7.0,1.0,2.7,15.9,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,4,45,25.0,4.5,2.1,13.3,5.0,0.0,0.0
2018,7,4,5,0,50.0,9.0,2.2,13.4,10.0,13.17,0.0
2018,7,4,5,15,169.5,22.5,2.25,13.75,38.0,49.33,7.26
2018,7,4,5,30,289.0,36.0,2.3,14.1,66.0,99.77,62.96
2018,7,4,5,45,349.0,44.0,2.35,14.45,99.5,139.51,98.53
2018,7,4,6,0,409.0,52.0,2.4,14.8,133.0,185.53,139.36
2018,7,4,6,15,205.0,66.5,2.4,15.3,107.0,145.22,113.44
2018,7,4,6,30,1.0,81.0,2.4,15.8,81.0,79.69,61.79
2018,7,4,6,45,36.5,113.5,2.4,16.3,127.5,131.79,105.12
2018,7,4,7,0,72.0,146.0,2.4,16.8,174.0,185.57,149.11
2018,7,4,7,15,202.0,158.5,2.4,17.3,253.0,284.03,229.35
2018,7,4,7,30,332.0,171.0,2.4,17.8,332.0,385.29,309.93
2018,7,4,7,45,556.0,136.0,2.4,18.3,440.0,518.14,414.2
2018,7,4,8,0,780.0,101.0,2.4,18.8,548.0,658.52,520.34
2018,7,4,8,15,814.0,99.0,2.4,19.3,600.5,713.49,556.69
2018,7,4,8,30,848.0,97.0,2.4,19.8,653.0,765.39,590.53
2018,7,4,8,45,862.0,99.0,2.4,20.3,697.5,809.22,618.07
2018,7,4,9,0,876.0,101.0,2.4,20.8,742.0,851.61,644.22
2018,7,4,9,15,887.0,102.5,2.4,21.25,781.5,889.15,666.81
2018,7,4,9,30,898.0,104.0,2.4,21.7,821.0,924.59,687.76
2018,7,4,9,45,906.5,104.5,2.45,22.1,854.5,954.35,705.35
2018,7,4,10,0,915.0,105.0,2.5,22.5,888.0,981.5,721.2
2018,7,4,10,15,921.0,106.0,2.5,22.9,916.0,1004.0,733.5
2018,7,4,10,30,927.0,107.0,2.5,23.3,944.0,1023.5,743.88
2018,7,4,10,45,932.5,106.5,2.55,23.65,965.0,1037.82,751.65
2018,7,4,11,0,938.0,106.0,2.6,24.0,986.0,1048.94,757.5
2018,7,4,11,15,940.5,106.5,2.65,24.25,999.5,1054.77,760.41
2018,7,4,11,30,943.0,107.0,2.7,24.5,1013.0,1057.24,761.32
2018,7,4,11,45,944.5,107.0,2.75,24.75,1019.5,1054.81,759.27
2018,7,4,12,0,946.0,107.0,2.8,25.0,1026.0,1049.03,755.23
2018,7,4,12,15,947.0,105.5,2.8,25.2,1024.5,1037.93,747.59
2018,7,4,12,30,948.0,104.0,2.8,25.4,1023.0,1023.58,738.03
2018,7,4,12,45,948.0,103.0,2.85,25.55,1015.0,1005.55,726.8
2018,7,4,13,0,948.0,102.0,2.9,25.7,1007.0,984.38,713.61
2018,7,4,13,15,946.0,100.5,2.9,25.75,991.0,957.85,696.82
2018,7,4,13,30,944.0,99.0,2.9,25.8,975.0,928.46,678.17
2018,7,4,13,45,940.5,98.0,2.9,25.85,952.5,895.53,657.14
2018,7,4,14,0,937.0,97.0,2.9,25.9,930.0,860.07,634.33
2018,7,4,14,15,932.5,95.0,2.9,25.85,900.5,820.52,608.86
2018,7,4,14,30,928.0,93.0,2.9,25.8,871.0,778.84,581.72
2018,7,4,14,45,920.5,91.5,2.9,25.75,835.5,733.61,551.83
2018,7,4,15,0,913.0,90.0,2.9,25.7,800.0,686.89,519.93
2018,7,4,15,15,902.5,88.5,2.9,25.7,759.0,637.06,483.35
2018,7,4,15,30,892.0,87.0,2.9,25.7,718.0,586.46,445.23
2018,7,4,15,45,880.0,84.0,2.85,25.4,672.5,533.14,404.41
2018,7,4,16,0,868.0,81.0,2.8,25.1,627.0,479.67,362.19
2018,7,4,16,15,853.0,78.0,2.8,24.8,579.0,425.05,317.87
2018,7,4,16,30,838.0,75.0,2.8,24.5,531.0,371.04,272.68
2018,7,4,16,45,816.5,71.5,2.75,24.25,480.0,311.97,222.54
2018,7,4,17,0,795.0,68.0,2.7,24.0,429.0,258.02,175.72
2018,7,4,17,15,764.5,64.5,2.7,23.5,377.0,204.33,129.96
2018,7,4,17,30,734.0,61.0,2.7,23.0,325.0,153.86,88.72
2018,7,4,17,45,691.0,56.5,2.7,22.5,274.0,104.82,53.59
2018,7,4,18,0,648.0,52.0,2.7,22.0,223.0,60.74,30.41
2018,7,4,18,15,582.5,46.5,2.65,21.2,175.0,31.62,21.89
2018,7,4,18,30,517.0,41.0,2.6,20.4,127.0,29.42,19.78
2018,7,4,18,45,410.0,33.0,2.5,19.6,87.0,24.83,15.32
2018,7,4,19,0,303.0,25.0,2.4,18.8,47.0,19.98,7.88
2018,7,4,19,15,163.0,14.0,2.4,18.3,24.5,13.76,0.0
2018,7,4,19,30,23.0,3.0,2.4,17.8,2.0,0.0,0.0
2018,7,4,19,45,11.5,1.5,2.4,17.3,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.65,13.35,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.7,13.5,10.0,16.37,0.0
2018,7,5,5,15,234.5,19.5,0.8,13.95,39.5,55.07,5.44
2018,7,5,5,30,381.0,30.0,0.9,14.4,69.0,111.0,67.87
2018,7,5,5,45,473.0,37.5,0.95,14.9,112.5,162.53,112.48
2018,7,5,6,0,565.0,45.0,1.0,15.4,156.0,224.0,165.43
2018,7,5,6,15,623.5,50.5,1.0,16.05,206.0,280.27,214.84
2018,7,5,6,30,682.0,56.0,1.0,16.7,256.0,343.25,268.41
2018,7,5,6,45,722.0,60.0,0.95,17.4,308.5,401.53,316.49
2018,7,5,7,0,762.0,64.0,0.9,18.1,361.0,462.94,364.94
2018,7,5,7,15,791.0,67.0,0.9,18.75,413.5,519.96,408.45
2018,7,5,7,30,820.0,70.0,0.9,19.4,466.0,578.41,451.27
2018,7,5,7,45,841.5,72.5,0.85,20.05,517.0,629.76,486.93
2018,7,5,8,0,863.0,75.0,0.8,20.7,568.0,683.82,521.67
2018,7,5,8,15,879.0,76.5,0.8,21.4,616.0,732.59,551.45
2018,7,5,8,30,895.0,78.0,0.8,22.1,664.0,780.47,579.96
2018,7,5,8,45,908.0,79.0,0.8,22.85,708.5,824.22,604.96
2018,7,5,9,0,921.0,80.0,0.8,23.6,753.0,866.35,628.43
2018,7,5,9,15,929.0,82.5,0.8,24.25,792.5,903.87,648.78
2018,7,5,9,30,937.0,85.0,0.8,24.9,832.0,938.99,667.35
2018,7,5,9,45,942.5,87.0,0.85,25.6,866.0,968.68,683.17
2018,7,5,10,0,948.0,89.0,0.9,26.3,900.0,995.49,697.21
2018,7,5,10,15,953.0,89.5,0.95,26.85,927.0,1017.23,708.55
2018,7,5,10,30,958.0,90.0,1.0,27.4,954.0,1035.84,718.08
2018,7,5,10,45,962.0,90.0,1.05,27.95,975.0,1049.68,724.83
2018,7,5,11,0,966.0,90.0,1.1,28.5,996.0,1060.19,729.71
2018,7,5,11,15,967.5,90.0,1.15,28.85,1008.5,1064.77,731.77
2018,7,5,11,30,969.0,90.0,1.2,29.2,1021.0,1065.89,731.95
2018,7,5,11,45,969.0,90.5,1.25,29.55,1026.5,1062.55,729.62
2018,7,5,12,0,969.0,91.0,1.3,29.9,1032.0,1055.76,725.37
2018,7,5,12,15,966.0,91.5,1.45,30.0,1029.0,1042.64,719.82
2018,7,5,12,30,963.0,92.0,1.6,30.1,1026.0,1026.25,712.18
2018,7,5,12,45,950.5,98.0,1.7,30.2,1013.0,1003.11,699.57
2018,7,5,13,0,938.0,104.0,1.8,30.3,1000.0,977.21,685.18
2018,7,5,13,15,934.0,103.0,1.95,30.2,982.5,949.61,670.65
2018,7,5,13,30,930.0,102.0,2.1,30.1,965.0,919.27,654.08
2018,7,5,13,45,914.5,107.5,2.2,30.0,938.5,882.87,632.82
2018,7,5,14,0,899.0,113.0,2.3,29.9,912.0,844.69,610.1
2018,7,5,14,15,795.0,166.5,2.4,29.7,855.5,782.28,571.12
2018,7,5,14,30,691.0,220.0,2.5,29.5,799.0,723.39,531.3
2018,7,5,14,45,676.0,214.5,2.55,29.3,761.0,677.31,500.45
2018,7,5,15,0,661.0,209.0,2.6,29.1,723.0,631.02,468.62
2018,7,5,15,15,660.0,194.5,2.6,29.1,684.5,584.93,435.89
2018,7,5,15,30,659.0,180.0,2.6,29.1,646.0,537.82,401.58
2018,7,5,15,45,563.0,193.5,2.7,28.5,573.5,466.77,349.55
2018,7,5,16,0,467.0,207.0,2.8,27.9,501.0,403.84,302.66
2018,7,5,16,15,491.0,181.0,2.8,27.45,468.0,364.15,271.8
2018,7,5,16,30,515.0,155.0,2.8,27.0,435.0,321.75,237.5
2018,7,5,16,45,539.0,132.0,2.8,26.5,399.5,278.89,201.54
2018,7,5,17,0,563.0,109.0,2.8,26.0,364.0,233.43,162.45
2018,7,5,17,15,455.0,111.5,2.75,25.4,301.5,182.54,123.57
2018,7,5,17,30,347.0,114.0,2.7,24.8,239.0,142.15,94.98
2018,7,5,17,45,228.0,98.5,2.65,24.15,175.5,101.97,68.91
2018,7,5,18,0,109.0,83.0,2.6,23.5,112.0,74.87,53.58
2018,7,5,18,15,98.5,68.0,2.55,22.95,90.0,57.83,44.23
2018,7,5,18,30,88.0,53.0,2.5,22.4,68.0,45.66,33.43
2018,7,5,18,45,57.5,37.0,2.45,21.8,45.5,32.44,21.48
2018,7,5,19,0,27.0,21.0,2.4,21.2,23.0,18.91,6.93
2018,7,5,19,15,20.5,11.5,2.35,20.95,12.5,11.3,0.0
2018,7,5,19,30,14.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,7,5,19,45,7.0,1.0,2.25,20.4,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,6,4,45,12.5,3.0,1.7,18.85,3.0,0.0,0.0
2018,7,6,5,0,25.0,6.0,1.8,19.0,6.0,8.0,0.0
2018,7,6,5,15,82.0,20.0,1.75,19.3,27.0,32.92,0.0
2018,7,6,5,30,139.0,34.0,1.7,19.6,48.0,65.66,40.34
2018,7,6,5,45,153.0,51.0,1.7,19.9,74.5,94.65,66.48
2018,7,6,6,0,167.0,68.0,1.7,20.2,101.0,125.1,93.22
2018,7,6,6,15,263.5,79.5,1.65,20.7,148.5,183.96,141.23
2018,7,6,6,30,360.0,91.0,1.6,21.2,196.0,249.36,194.55
2018,7,6,6,45,522.0,80.5,1.5,21.75,265.5,333.13,261.47
2018,7,6,7,0,684.0,70.0,1.4,22.3,335.0,429.35,336.58
2018,7,6,7,15,732.0,69.5,1.55,23.1,389.5,489.28,382.7
2018,7,6,7,30,780.0,69.0,1.7,23.9,444.0,552.48,430.05
2018,7,6,7,45,802.5,71.0,1.85,24.75,493.5,602.13,465.97
2018,7,6,8,0,825.0,73.0,2.0,25.6,543.0,654.67,501.69
2018,7,6,8,15,841.5,74.5,2.15,26.4,590.0,702.27,532.46
2018,7,6,8,30,858.0,76.0,2.3,27.2,637.0,749.13,562.19
2018,7,6,8,45,871.5,77.5,2.4,28.05,680.5,792.53,588.64
2018,7,6,9,0,885.0,79.0,2.5,28.9,724.0,834.45,613.68
2018,7,6,9,15,889.0,84.0,2.55,29.5,762.0,870.14,634.51
2018,7,6,9,30,893.0,89.0,2.6,30.1,800.0,903.29,653.5
2018,7,6,9,45,893.0,94.5,2.7,30.65,831.5,930.57,669.07
2018,7,6,10,0,893.0,100.0,2.8,31.2,863.0,954.84,682.7
2018,7,6,10,15,899.5,100.5,2.9,31.55,890.5,977.02,695.56
2018,7,6,10,30,906.0,101.0,3.0,31.9,918.0,996.3,706.6
2018,7,6,10,45,910.5,102.0,3.05,32.2,939.0,1011.08,714.61
2018,7,6,11,0,915.0,103.0,3.1,32.5,960.0,1022.7,720.74
2018,7,6,11,15,918.0,103.5,3.2,32.7,974.0,1029.05,724.37
2018,7,6,11,30,921.0,104.0,3.3,32.9,988.0,1032.11,726.07
2018,7,6,11,45,922.5,104.0,3.4,33.05,994.5,1029.85,724.71
2018,7,6,12,0,924.0,104.0,3.5,33.2,1001.0,1024.3,721.4
2018,7,6,12,15,925.0,103.0,3.65,33.2,1000.0,1014.01,715.98
2018,7,6,12,30,926.0,102.0,3.8,33.2,999.0,1000.52,708.57
2018,7,6,12,45,925.0,101.0,3.9,33.25,990.5,981.97,697.5
2018,7,6,13,0,924.0,100.0,4.0,33.3,982.0,960.4,684.51
2018,7,6,13,15,921.0,99.5,4.1,33.15,966.0,934.56,669.28
2018,7,6,13,30,918.0,99.0,4.2,33.0,950.0,905.97,652.17
2018,7,6,13,45,913.0,98.0,4.3,32.9,927.0,872.57,631.62
2018,7,6,14,0,908.0,97.0,4.4,32.8,904.0,836.82,609.33
2018,7,6,14,15,902.0,95.5,4.5,32.6,874.5,797.61,584.71
2018,7,6,14,30,896.0,94.0,4.6,32.4,845.0,756.48,558.46
2018,7,6,14,45,888.0,92.5,4.65,32.15,810.0,712.19,529.68
2018,7,6,15,0,880.0,91.0,4.7,31.9,775.0,666.53,498.9
2018,7,6,15,15,869.0,89.0,4.7,31.9,734.5,617.39,462.82
2018,7,6,15,30,858.0,87.0,4.7,31.9,694.0,567.59,425.36
2018,7,6,15,45,845.0,85.0,4.75,31.25,650.0,516.31,386.98
2018,7,6,16,0,832.0,83.0,4.8,30.6,606.0,465.01,347.24
2018,7,6,16,15,814.5,80.5,4.75,30.15,558.5,411.61,304.22
2018,7,6,16,30,797.0,78.0,4.7,29.7,511.0,355.84,258.28
2018,7,6,16,45,774.5,74.0,4.7,29.25,461.0,301.44,212.47
2018,7,6,17,0,752.0,70.0,4.7,28.8,411.0,248.99,167.64
2018,7,6,17,15,720.5,66.5,4.6,28.25,360.5,197.39,124.21
2018,7,6,17,30,689.0,63.0,4.5,27.7,310.0,149.13,85.37
2018,7,6,17,45,645.0,58.0,4.4,27.1,260.5,101.96,52.13
2018,7,6,18,0,601.0,53.0,4.3,26.5,211.0,56.88,27.8
2018,7,6,18,15,535.0,47.0,4.05,25.8,165.0,32.04,21.76
2018,7,6,18,30,469.0,41.0,3.8,25.1,119.0,29.45,19.33
2018,7,6,18,45,365.5,32.5,3.55,24.4,81.0,24.4,14.56
2018,7,6,19,0,262.0,24.0,3.3,23.7,43.0,19.04,6.75
2018,7,6,19,15,140.0,13.0,3.25,23.25,22.5,12.78,0.0
2018,7,6,19,30,18.0,2.0,3.2,22.8,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,3.1,22.35,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.0,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.95,21.65,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,20.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.75,20.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.65,20.35,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.65,19.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.5,18.85,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,4,45,15.0,3.5,1.75,19.5,3.5,0.0,0.0
2018,7,7,5,0,30.0,7.0,1.8,19.8,7.0,9.37,0.0
2018,7,7,5,15,69.0,20.5,1.95,20.3,26.0,31.58,0.0
2018,7,7,5,30,108.0,34.0,2.1,20.8,45.0,59.78,36.57
2018,7,7,5,45,163.0,49.5,2.2,21.35,76.0,95.23,66.18
2018,7,7,6,0,218.0,65.0,2.3,21.9,107.0,136.65,100.7
2018,7,7,6,15,347.0,70.5,2.4,22.6,160.5,203.02,154.31
2018,7,7,6,30,476.0,76.0,2.5,23.3,214.0,281.55,217.98
2018,7,7,6,45,604.5,68.0,2.55,23.95,278.5,356.39,278.44
2018,7,7,7,0,733.0,60.0,2.6,24.6,343.0,442.39,346.47
2018,7,7,7,15,761.0,63.0,2.7,25.3,394.0,497.42,389.2
2018,7,7,7,30,789.0,66.0,2.8,26.0,445.0,551.32,429.86
2018,7,7,7,45,810.0,68.5,2.9,26.75,494.5,603.56,467.83
2018,7,7,8,0,831.0,71.0,3.0,27.5,544.0,655.98,503.49
2018,7,7,8,15,846.5,73.5,3.05,28.1,591.0,704.25,534.8
2018,7,7,8,30,862.0,76.0,3.1,28.7,638.0,751.67,564.95
2018,7,7,8,45,874.0,77.5,3.15,29.35,681.0,794.05,591.0
2018,7,7,9,0,886.0,79.0,3.2,30.0,724.0,834.83,615.59
2018,7,7,9,15,896.5,80.0,3.3,30.35,763.5,871.92,638.44
2018,7,7,9,30,907.0,81.0,3.4,30.7,803.0,906.88,659.73
2018,7,7,9,45,915.0,82.0,3.5,31.1,837.0,937.18,677.71
2018,7,7,10,0,923.0,83.0,3.6,31.5,871.0,964.84,693.93
2018,7,7,10,15,928.5,84.0,3.65,31.7,898.5,987.27,707.02
2018,7,7,10,30,934.0,85.0,3.7,31.9,926.0,1006.66,718.22
2018,7,7,10,45,937.5,85.5,3.8,32.05,946.5,1020.4,726.35
2018,7,7,11,0,941.0,86.0,3.9,32.2,967.0,1030.86,732.53
2018,7,7,11,15,943.0,87.0,3.95,32.3,981.0,1036.99,735.9
2018,7,7,11,30,945.0,88.0,4.0,32.4,995.0,1039.73,737.26
2018,7,7,11,45,946.0,88.0,4.05,32.55,1001.0,1037.04,735.16
2018,7,7,12,0,947.0,88.0,4.1,32.7,1007.0,1030.98,731.06
2018,7,7,12,15,944.5,90.0,4.15,32.7,1005.5,1020.16,724.5
2018,7,7,12,30,942.0,92.0,4.2,32.7,1004.0,1006.11,715.98
2018,7,7,12,45,937.5,94.0,4.25,32.75,995.0,987.02,704.14
2018,7,7,13,0,933.0,96.0,4.3,32.8,986.0,964.95,690.44
2018,7,7,13,15,930.0,96.0,4.35,32.75,970.5,939.42,674.78
2018,7,7,13,30,927.0,96.0,4.4,32.7,955.0,911.1,657.25
2018,7,7,13,45,923.5,94.5,4.45,32.6,932.5,878.23,636.77
2018,7,7,14,0,920.0,93.0,4.5,32.5,910.0,842.89,614.51
2018,7,7,14,15,914.5,91.5,4.55,32.3,881.0,803.66,589.68
2018,7,7,14,30,909.0,90.0,4.6,32.1,852.0,762.43,563.21
2018,7,7,14,45,893.0,93.0,4.65,31.85,815.0,716.31,533.18
2018,7,7,15,0,877.0,96.0,4.7,31.6,778.0,669.41,501.37
2018,7,7,15,15,875.0,90.0,4.7,31.6,739.5,622.11,466.73
2018,7,7,15,30,873.0,84.0,4.7,31.6,701.0,573.34,430.1
2018,7,7,15,45,860.5,81.5,4.8,30.95,656.5,521.12,391.11
2018,7,7,16,0,848.0,79.0,4.9,30.3,612.0,468.82,350.63
2018,7,7,16,15,832.0,76.0,4.9,29.85,564.5,414.76,307.03
2018,7,7,16,30,816.0,73.0,4.9,29.4,517.0,361.44,262.72
2018,7,7,16,45,794.0,70.0,4.9,28.9,467.0,303.79,214.26
2018,7,7,17,0,772.0,67.0,4.9,28.4,417.0,251.3,169.17
2018,7,7,17,15,742.0,63.5,4.8,27.75,366.0,198.88,124.87
2018,7,7,17,30,712.0,60.0,4.7,27.1,315.0,149.63,85.05
2018,7,7,17,45,669.5,55.5,4.65,26.45,265.0,101.76,51.2
2018,7,7,18,0,627.0,51.0,4.6,25.8,215.0,58.77,28.95
2018,7,7,18,15,562.0,45.5,4.35,25.1,168.5,30.85,20.81
2018,7,7,18,30,497.0,40.0,4.1,24.4,122.0,28.61,18.68
2018,7,7,18,45,393.0,32.0,3.85,23.65,83.0,23.98,14.26
2018,7,7,19,0,289.0,24.0,3.6,22.9,44.0,19.08,6.66
2018,7,7,19,15,155.0,13.5,3.45,22.45,23.0,13.27,0.0
2018,7,7,19,30,21.0,3.0,3.3,22.0,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,3.2,21.55,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,20.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.45,19.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.0,2.25,17.05,4.5,0.0,0.0
2018,7,8,5,0,75.0,8.0,2.4,17.2,9.0,14.0,0.0
2018,7,8,5,15,210.5,19.0,2.4,17.65,36.0,50.04,0.0
2018,7,8,5,30,346.0,30.0,2.4,18.1,63.0,103.07,61.2
2018,7,8,5,45,438.0,37.0,2.45,18.55,104.5,151.9,103.46
2018,7,8,6,0,530.0,44.0,2.5,19.0,146.0,210.65,153.86
2018,7,8,6,15,589.0,50.0,2.55,19.75,194.5,266.51,202.84
2018,7,8,6,30,648.0,56.0,2.6,20.5,243.0,327.41,254.99
2018,7,8,6,45,688.0,60.0,2.65,21.2,293.5,383.91,302.54
2018,7,8,7,0,728.0,64.0,2.7,21.9,344.0,443.61,350.96
2018,7,8,7,15,757.0,67.5,2.75,22.75,395.5,499.55,394.63
2018,7,8,7,30,786.0,71.0,2.8,23.6,447.0,556.99,437.85
2018,7,8,7,45,807.5,73.5,2.9,24.4,497.0,606.85,474.34
2018,7,8,8,0,829.0,76.0,3.0,25.2,547.0,659.52,510.65
2018,7,8,8,15,845.0,78.5,3.05,25.9,594.5,708.08,542.22
2018,7,8,8,30,861.0,81.0,3.1,26.6,642.0,755.85,572.61
2018,7,8,8,45,874.0,83.0,3.2,27.3,686.0,799.57,599.91
2018,7,8,9,0,887.0,85.0,3.3,28.0,730.0,841.75,625.77
2018,7,8,9,15,894.5,88.5,3.35,28.65,769.5,878.99,647.81
2018,7,8,9,30,902.0,92.0,3.4,29.3,809.0,913.89,668.07
2018,7,8,9,45,907.0,94.5,3.5,29.9,842.0,942.88,684.72
2018,7,8,10,0,912.0,97.0,3.6,30.5,875.0,969.1,699.5
2018,7,8,10,15,918.0,98.0,3.7,30.85,903.0,991.77,712.68
2018,7,8,10,30,924.0,99.0,3.8,31.2,931.0,1011.45,723.98
2018,7,8,10,45,928.5,99.5,3.9,31.5,952.0,1026.01,732.21
2018,7,8,11,0,933.0,100.0,4.0,31.8,973.0,1037.34,738.49
2018,7,8,11,15,936.0,100.0,4.1,31.95,987.0,1043.35,741.94
2018,7,8,11,30,939.0,100.0,4.2,32.1,1001.0,1046.0,743.39
2018,7,8,11,45,940.0,100.5,4.3,32.25,1007.5,1043.79,741.87
2018,7,8,12,0,941.0,101.0,4.4,32.4,1014.0,1038.21,738.34
2018,7,8,12,15,939.5,102.0,4.5,32.4,1012.5,1027.36,731.98
2018,7,8,12,30,938.0,103.0,4.6,32.4,1011.0,1013.3,723.65
2018,7,8,12,45,934.5,103.5,4.7,32.4,1001.5,993.68,711.78
2018,7,8,13,0,931.0,104.0,4.8,32.4,992.0,971.09,698.23
2018,7,8,13,15,928.5,103.0,4.85,32.25,976.0,945.05,682.53
2018,7,8,13,30,926.0,102.0,4.9,32.1,960.0,916.2,664.91
2018,7,8,13,45,921.5,101.0,4.95,32.0,937.0,882.98,644.12
2018,7,8,14,0,917.0,100.0,5.0,31.9,914.0,847.34,621.56
2018,7,8,14,15,911.0,99.0,5.0,31.7,885.0,808.27,596.45
2018,7,8,14,30,905.0,98.0,5.0,31.5,856.0,767.24,569.76
2018,7,8,14,45,897.0,96.0,5.0,31.3,820.5,722.07,539.9
2018,7,8,15,0,889.0,94.0,5.0,31.1,785.0,675.5,507.92
2018,7,8,15,15,878.5,91.5,5.0,31.1,744.0,625.74,471.19
2018,7,8,15,30,868.0,89.0,5.0,31.1,703.0,575.25,433.03
2018,7,8,15,45,854.5,87.0,5.0,30.5,658.5,523.16,393.65
2018,7,8,16,0,841.0,85.0,5.0,29.9,614.0,471.09,352.98
2018,7,8,16,15,824.0,82.5,4.95,29.45,566.0,417.36,309.51
2018,7,8,16,30,807.0,80.0,4.9,29.0,518.0,361.22,263.08
2018,7,8,16,45,783.5,76.5,4.85,28.55,467.5,306.35,216.68
2018,7,8,17,0,760.0,73.0,4.8,28.1,417.0,253.54,171.4
2018,7,8,17,15,728.0,69.5,4.7,27.45,366.0,201.34,127.43
2018,7,8,17,30,696.0,66.0,4.6,26.8,315.0,152.54,88.13
2018,7,8,17,45,651.5,60.5,4.5,26.15,264.5,104.47,54.17
2018,7,8,18,0,607.0,55.0,4.4,25.5,214.0,58.36,29.19
2018,7,8,18,15,539.5,48.5,4.2,24.75,167.0,33.36,23.0
2018,7,8,18,30,472.0,42.0,4.0,24.0,120.0,30.41,20.25
2018,7,8,18,45,366.5,33.5,3.75,23.25,81.5,25.43,15.47
2018,7,8,19,0,261.0,25.0,3.5,22.5,43.0,20.15,7.17
2018,7,8,19,15,139.5,13.5,3.45,22.0,22.5,13.27,0.0
2018,7,8,19,30,18.0,2.0,3.4,21.5,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.35,21.0,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.95,18.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,18.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,18.05,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.5,2.15,17.4,4.5,0.0,0.0
2018,7,9,5,0,74.0,9.0,2.3,17.6,9.0,14.82,0.0
2018,7,9,5,15,211.5,19.0,2.35,18.05,35.5,49.74,0.0
2018,7,9,5,30,349.0,29.0,2.4,18.5,62.0,102.17,59.93
2018,7,9,5,45,442.5,36.5,2.5,19.0,104.0,151.91,102.97
2018,7,9,6,0,536.0,44.0,2.6,19.5,146.0,211.79,154.19
2018,7,9,6,15,595.5,49.5,2.6,20.2,194.5,267.55,203.09
2018,7,9,6,30,655.0,55.0,2.6,20.9,243.0,328.41,255.22
2018,7,9,6,45,695.0,59.5,2.65,21.65,294.5,385.81,303.38
2018,7,9,7,0,735.0,64.0,2.7,22.4,346.0,446.41,352.36
2018,7,9,7,15,763.5,67.5,2.8,23.15,397.5,502.44,396.29
2018,7,9,7,30,792.0,71.0,2.9,23.9,449.0,559.91,439.79
2018,7,9,7,45,813.0,74.0,3.0,24.7,499.0,610.3,476.64
2018,7,9,8,0,834.0,77.0,3.1,25.5,549.0,663.44,513.29
2018,7,9,8,15,850.5,79.0,3.25,26.25,597.0,712.07,545.16
2018,7,9,8,30,867.0,81.0,3.4,27.0,645.0,759.92,575.94
2018,7,9,8,45,879.5,83.0,3.55,27.75,689.0,803.5,603.26
2018,7,9,9,0,892.0,85.0,3.7,28.5,733.0,845.49,629.13
2018,7,9,9,15,903.0,85.5,3.75,29.0,772.5,882.73,651.62
2018,7,9,9,30,914.0,86.0,3.8,29.5,812.0,917.84,672.48
2018,7,9,9,45,923.0,86.5,3.9,30.0,846.5,948.77,690.69
2018,7,9,10,0,932.0,87.0,4.0,30.5,881.0,977.07,707.11
2018,7,9,10,15,937.0,88.0,4.05,30.9,908.5,999.24,719.51
2018,7,9,10,30,942.0,89.0,4.1,31.3,936.0,1018.33,729.96
2018,7,9,10,45,945.5,89.5,4.15,31.65,956.5,1032.21,737.28
2018,7,9,11,0,949.0,90.0,4.2,32.0,977.0,1042.78,742.59
2018,7,9,11,15,950.5,91.0,4.3,32.2,990.5,1048.49,745.68
2018,7,9,11,30,952.0,92.0,4.4,32.4,1004.0,1050.77,746.71
2018,7,9,11,45,953.0,92.0,4.5,32.6,1010.5,1048.1,744.72
2018,7,9,12,0,954.0,92.0,4.6,32.8,1017.0,1042.02,740.69
2018,7,9,12,15,952.0,93.0,4.7,32.8,1015.0,1030.63,733.96
2018,7,9,12,30,950.0,94.0,4.8,32.8,1013.0,1015.99,725.41
2018,7,9,12,45,946.0,95.0,4.9,32.8,1003.5,996.26,713.76
2018,7,9,13,0,942.0,96.0,5.0,32.8,994.0,973.52,700.13
2018,7,9,13,15,939.5,95.0,5.05,32.65,978.0,947.26,684.24
2018,7,9,13,30,937.0,94.0,5.1,32.5,962.0,918.16,666.4
2018,7,9,13,45,919.0,101.0,5.15,32.3,935.0,880.96,643.16
2018,7,9,14,0,901.0,108.0,5.2,32.1,908.0,842.09,618.6
2018,7,9,14,15,800.5,162.0,5.2,31.85,855.0,782.87,579.65
2018,7,9,14,30,700.0,216.0,5.2,31.6,802.0,726.88,540.17
2018,7,9,14,45,696.5,205.5,5.25,31.35,767.5,683.75,510.69
2018,7,9,15,0,693.0,195.0,5.3,31.1,733.0,639.44,479.6
2018,7,9,15,15,648.5,198.5,5.3,31.1,681.0,582.06,437.2
2018,7,9,15,30,604.0,202.0,5.3,31.1,629.0,527.57,396.26
2018,7,9,15,45,562.5,197.5,5.3,30.45,574.5,470.46,353.86
2018,7,9,16,0,521.0,193.0,5.3,29.8,520.0,416.54,312.94
2018,7,9,16,15,518.5,176.5,5.25,29.35,480.0,371.6,277.54
2018,7,9,16,30,516.0,160.0,5.2,28.9,440.0,326.54,241.08
2018,7,9,16,45,424.0,162.0,5.15,28.45,377.0,270.28,197.07
2018,7,9,17,0,332.0,164.0,5.1,28.0,314.0,226.89,163.82
2018,7,9,17,15,316.5,143.5,4.95,27.4,272.5,185.96,130.92
2018,7,9,17,30,301.0,123.0,4.8,26.8,231.0,146.91,100.17
2018,7,9,17,45,295.0,105.0,4.65,26.2,196.5,112.67,74.51
2018,7,9,18,0,289.0,87.0,4.5,25.6,162.0,74.89,49.42
2018,7,9,18,15,241.0,71.0,4.25,24.95,124.5,56.35,42.58
2018,7,9,18,30,193.0,55.0,4.0,24.3,87.0,44.43,32.07
2018,7,9,18,45,149.5,40.0,3.7,23.65,59.5,32.85,21.55
2018,7,9,19,0,106.0,25.0,3.4,23.0,32.0,20.91,7.38
2018,7,9,19,15,64.0,14.0,3.25,22.6,17.0,13.76,0.0
2018,7,9,19,30,22.0,3.0,3.1,22.2,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,3.0,21.8,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,21.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.75,21.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.25,19.6,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.85,17.8,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.65,17.65,4.0,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,17.9,8.0,14.78,0.0
2018,7,10,5,15,233.5,17.5,1.8,18.35,35.0,50.7,0.0
2018,7,10,5,30,380.0,27.0,1.9,18.8,62.0,105.36,60.67
2018,7,10,5,45,471.5,33.5,2.0,19.3,104.0,154.99,104.09
2018,7,10,6,0,563.0,40.0,2.1,19.8,146.0,213.74,154.53
2018,7,10,6,15,621.5,45.0,2.2,20.45,195.0,270.1,204.08
2018,7,10,6,30,680.0,50.0,2.3,21.1,244.0,332.19,257.33
2018,7,10,6,45,719.0,53.0,2.45,21.75,295.0,388.7,305.1
2018,7,10,7,0,758.0,56.0,2.6,22.4,346.0,448.28,353.69
2018,7,10,7,15,786.5,59.0,2.65,22.95,398.0,502.56,396.62
2018,7,10,7,30,815.0,62.0,2.7,23.5,450.0,560.36,440.65
2018,7,10,7,45,778.5,81.5,2.75,24.1,485.0,598.55,467.76
2018,7,10,8,0,742.0,101.0,2.8,24.7,520.0,628.89,488.24
2018,7,10,8,15,796.0,93.0,2.85,25.2,578.0,690.44,530.56
2018,7,10,8,30,850.0,85.0,2.9,25.7,636.0,750.67,570.25
2018,7,10,8,45,882.0,79.0,2.95,26.15,686.0,800.62,602.15
2018,7,10,9,0,914.0,73.0,3.0,26.6,736.0,850.38,633.46
2018,7,10,9,15,919.5,77.0,3.1,27.05,775.0,887.43,656.1
2018,7,10,9,30,925.0,81.0,3.2,27.5,814.0,921.94,676.97
2018,7,10,9,45,928.0,85.0,3.25,27.9,847.5,951.44,694.2
2018,7,10,10,0,931.0,89.0,3.3,28.3,881.0,977.97,709.46
2018,7,10,10,15,937.0,89.5,3.35,28.7,909.0,1000.59,722.16
2018,7,10,10,30,943.0,90.0,3.4,29.1,937.0,1020.16,732.93
2018,7,10,10,45,947.5,90.5,3.45,29.45,958.5,1035.08,740.93
2018,7,10,11,0,952.0,91.0,3.5,29.8,980.0,1046.69,746.93
2018,7,10,11,15,955.0,91.0,3.55,30.0,994.5,1052.91,750.07
2018,7,10,11,30,958.0,91.0,3.6,30.2,1009.0,1055.7,751.19
2018,7,10,11,45,942.0,103.0,3.65,30.45,1010.5,1048.29,745.83
2018,7,10,12,0,926.0,115.0,3.7,30.7,1012.0,1037.44,738.47
2018,7,10,12,15,859.5,156.0,3.75,30.75,988.0,1002.24,716.24
2018,7,10,12,30,793.0,197.0,3.8,30.8,964.0,970.57,696.36
2018,7,10,12,45,872.0,146.5,3.9,30.85,983.0,976.47,701.05
2018,7,10,13,0,951.0,96.0,4.0,30.9,1002.0,981.96,705.3
2018,7,10,13,15,948.0,95.5,4.1,30.8,986.0,955.53,689.32
2018,7,10,13,30,945.0,95.0,4.2,30.7,970.0,926.25,671.58
2018,7,10,13,45,940.5,94.5,4.3,30.6,947.0,892.97,651.07
2018,7,10,14,0,936.0,94.0,4.4,30.5,924.0,857.21,628.7
2018,7,10,14,15,930.0,92.5,4.45,30.3,894.0,816.99,603.14
2018,7,10,14,30,924.0,91.0,4.5,30.1,864.0,774.76,575.92
2018,7,10,14,45,915.5,89.5,4.6,29.85,828.0,728.94,546.16
2018,7,10,15,0,907.0,88.0,4.7,29.6,792.0,681.72,514.56
2018,7,10,15,15,896.5,86.0,4.7,29.6,751.0,631.6,477.5
2018,7,10,15,30,886.0,84.0,4.7,29.6,710.0,580.71,438.95
2018,7,10,15,45,864.0,85.0,4.8,28.9,662.0,526.14,397.96
2018,7,10,16,0,842.0,86.0,4.9,28.2,614.0,472.35,356.14
2018,7,10,16,15,831.5,81.0,4.95,27.65,567.5,418.91,312.86
2018,7,10,16,30,821.0,76.0,5.0,27.1,521.0,365.65,268.32
2018,7,10,16,45,799.5,72.5,5.05,26.55,470.5,307.35,218.94
2018,7,10,17,0,778.0,69.0,5.1,26.0,420.0,254.13,172.85
2018,7,10,17,15,746.0,65.5,5.05,25.25,368.5,200.89,127.58
2018,7,10,17,30,714.0,62.0,5.0,24.5,317.0,151.05,87.05
2018,7,10,17,45,669.0,57.5,5.0,23.75,266.0,102.79,52.79
2018,7,10,18,0,624.0,53.0,5.0,23.0,215.0,59.72,30.57
2018,7,10,18,15,555.5,47.0,4.8,22.25,167.5,32.19,22.24
2018,7,10,18,30,487.0,41.0,4.6,21.5,120.0,29.61,19.79
2018,7,10,18,45,378.0,33.0,4.45,20.75,81.5,25.06,15.32
2018,7,10,19,0,269.0,25.0,4.3,20.0,43.0,20.27,6.85
2018,7,10,19,15,143.5,14.0,4.2,19.55,22.5,13.76,0.0
2018,7,10,19,30,18.0,3.0,4.1,19.1,2.0,0.0,0.0
2018,7,10,19,45,9.0,1.5,3.95,18.6,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
