Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,11,4,45,28.5,3.0,1.45,14.75,3.0,0.0,0.0
2018,7,11,5,0,57.0,6.0,1.5,14.9,6.0,10.37,0.0
2018,7,11,5,15,207.5,17.0,1.5,15.4,33.5,46.42,0.0
2018,7,11,5,30,358.0,28.0,1.5,15.9,61.0,101.92,59.09
2018,7,11,5,45,454.5,35.0,1.5,16.35,103.0,152.05,103.21
2018,7,11,6,0,551.0,42.0,1.5,16.8,145.0,212.68,155.28
2018,7,11,6,15,611.0,46.5,1.45,17.5,193.5,267.39,203.54
2018,7,11,6,30,671.0,51.0,1.4,18.2,242.0,328.97,256.25
2018,7,11,6,45,711.5,55.0,1.4,18.95,293.5,386.81,304.62
2018,7,11,7,0,752.0,59.0,1.4,19.7,345.0,447.91,353.64
2018,7,11,7,15,781.0,62.0,1.45,20.45,397.0,504.49,397.59
2018,7,11,7,30,810.0,65.0,1.5,21.2,449.0,560.02,439.2
2018,7,11,7,45,831.5,67.0,1.55,22.0,499.5,613.1,477.41
2018,7,11,8,0,853.0,69.0,1.6,22.8,550.0,666.38,513.15
2018,7,11,8,15,869.5,71.0,1.65,23.5,598.5,715.9,544.77
2018,7,11,8,30,886.0,73.0,1.7,24.2,647.0,764.6,575.19
2018,7,11,8,45,898.5,74.5,1.8,24.95,691.5,808.45,602.08
2018,7,11,9,0,911.0,76.0,1.9,25.7,736.0,850.67,627.52
2018,7,11,9,15,917.0,79.5,2.0,26.35,775.0,887.54,649.37
2018,7,11,9,30,923.0,83.0,2.1,27.0,814.0,921.92,669.42
2018,7,11,9,45,925.5,87.5,2.2,27.7,847.5,951.48,686.09
2018,7,11,10,0,928.0,92.0,2.3,28.4,881.0,978.05,700.79
2018,7,11,10,15,933.5,93.0,2.4,28.8,909.0,1000.69,713.82
2018,7,11,10,30,939.0,94.0,2.5,29.2,937.0,1020.27,724.96
2018,7,11,10,45,943.0,95.0,2.6,29.65,958.5,1035.18,733.09
2018,7,11,11,0,947.0,96.0,2.7,30.1,980.0,1046.78,739.26
2018,7,11,11,15,949.5,96.5,2.75,30.25,994.0,1053.0,742.58
2018,7,11,11,30,952.0,97.0,2.8,30.4,1008.0,1055.79,743.92
2018,7,11,11,45,953.0,97.0,2.85,30.55,1014.5,1053.14,742.01
2018,7,11,12,0,954.0,97.0,2.9,30.7,1021.0,1047.08,738.13
2018,7,11,12,15,953.5,97.5,2.95,30.7,1020.0,1036.67,732.1
2018,7,11,12,30,953.0,98.0,3.0,30.7,1019.0,1022.96,724.1
2018,7,11,12,45,951.5,97.5,3.0,30.7,1010.5,1004.07,712.48
2018,7,11,13,0,950.0,97.0,3.0,30.7,1002.0,982.06,698.97
2018,7,11,13,15,947.0,96.5,3.0,30.6,986.0,955.65,682.96
2018,7,11,13,30,944.0,96.0,3.0,30.5,970.0,926.4,665.1
2018,7,11,13,45,939.0,96.0,3.05,30.4,947.0,893.2,644.94
2018,7,11,14,0,934.0,96.0,3.1,30.3,924.0,857.55,623.01
2018,7,11,14,15,928.0,94.5,3.1,30.1,894.0,817.39,597.82
2018,7,11,14,30,922.0,93.0,3.1,29.9,864.0,775.21,571.01
2018,7,11,14,45,913.5,91.5,3.1,29.7,828.0,729.45,541.43
2018,7,11,15,0,905.0,90.0,3.1,29.5,792.0,682.27,509.87
2018,7,11,15,15,894.5,88.0,3.1,29.5,751.0,632.22,473.56
2018,7,11,15,30,884.0,86.0,3.1,29.5,710.0,581.38,435.72
2018,7,11,15,45,869.0,84.5,3.1,28.85,664.0,528.14,396.08
2018,7,11,16,0,854.0,83.0,3.1,28.2,618.0,475.04,355.14
2018,7,11,16,15,834.0,81.0,3.1,27.75,569.0,419.77,310.97
2018,7,11,16,30,814.0,79.0,3.1,27.3,520.0,362.41,263.95
2018,7,11,16,45,789.0,76.0,3.05,26.85,468.5,307.07,217.37
2018,7,11,17,0,764.0,73.0,3.0,26.4,417.0,253.95,171.94
2018,7,11,17,15,729.0,69.5,2.95,25.75,365.0,200.85,127.41
2018,7,11,17,30,694.0,66.0,2.9,25.1,313.0,151.5,87.79
2018,7,11,17,45,645.5,61.0,2.85,24.45,262.0,100.65,51.78
2018,7,11,18,0,597.0,56.0,2.8,23.8,211.0,57.99,29.76
2018,7,11,18,15,524.5,49.5,2.65,23.05,163.5,34.33,24.01
2018,7,11,18,30,452.0,43.0,2.5,22.3,116.0,31.46,21.3
2018,7,11,18,45,341.5,33.5,2.35,21.55,78.0,25.58,15.69
2018,7,11,19,0,231.0,24.0,2.2,20.8,40.0,19.3,5.92
2018,7,11,19,15,122.5,13.0,2.1,20.4,21.0,12.78,0.0
2018,7,11,19,30,14.0,2.0,2.0,20.0,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,1.9,19.6,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.1,17.25,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.2,17.4,5.0,6.53,0.0
2018,7,12,5,15,74.5,18.0,1.3,17.7,23.5,27.16,0.0
2018,7,12,5,30,128.0,31.0,1.4,18.0,42.0,59.7,34.9
2018,7,12,5,45,150.0,46.5,1.45,18.3,68.0,88.15,61.21
2018,7,12,6,0,172.0,62.0,1.5,18.6,94.0,119.01,88.29
2018,7,12,6,15,214.0,79.0,1.5,18.95,131.0,160.76,123.76
2018,7,12,6,30,256.0,96.0,1.5,19.3,168.0,206.84,162.48
2018,7,12,6,45,194.0,113.0,1.5,19.65,174.0,210.47,166.87
2018,7,12,7,0,132.0,130.0,1.5,20.0,180.0,202.62,160.86
2018,7,12,7,15,101.5,158.0,1.55,20.45,200.0,221.98,175.74
2018,7,12,7,30,71.0,186.0,1.6,20.9,220.0,232.69,183.04
2018,7,12,7,45,183.0,200.0,1.7,21.35,300.0,327.72,258.2
2018,7,12,8,0,295.0,214.0,1.8,21.8,380.0,433.49,339.11
2018,7,12,8,15,491.5,176.0,1.9,22.2,481.5,555.26,431.82
2018,7,12,8,30,688.0,138.0,2.0,22.6,583.0,688.39,529.18
2018,7,12,8,45,700.0,144.0,2.1,23.0,624.0,729.7,555.47
2018,7,12,9,0,712.0,150.0,2.2,23.4,665.0,769.82,581.39
2018,7,12,9,15,722.5,155.0,2.3,23.8,702.5,806.14,604.45
2018,7,12,9,30,733.0,160.0,2.4,24.2,740.0,837.8,624.2
2018,7,12,9,45,777.0,145.0,2.5,24.6,783.5,880.33,651.14
2018,7,12,10,0,821.0,130.0,2.6,25.0,827.0,916.76,673.69
2018,7,12,10,15,827.5,131.5,2.65,25.35,854.0,938.76,686.4
2018,7,12,10,30,834.0,133.0,2.7,25.7,881.0,958.07,697.48
2018,7,12,10,45,803.0,157.0,2.8,26.0,891.0,966.62,702.19
2018,7,12,11,0,772.0,181.0,2.9,26.3,901.0,965.61,700.87
2018,7,12,11,15,803.5,163.0,2.85,26.55,922.5,980.62,709.04
2018,7,12,11,30,835.0,145.0,2.8,26.8,944.0,987.17,711.65
2018,7,12,11,45,823.5,155.0,2.75,27.0,947.5,981.99,707.02
2018,7,12,12,0,812.0,165.0,2.7,27.2,951.0,979.69,704.47
2018,7,12,12,15,804.0,170.5,2.6,27.3,948.0,967.63,695.56
2018,7,12,12,30,796.0,176.0,2.5,27.4,945.0,952.83,685.08
2018,7,12,12,45,825.0,154.5,2.45,27.5,945.5,939.6,676.17
2018,7,12,13,0,854.0,133.0,2.4,27.6,946.0,928.04,668.4
2018,7,12,13,15,852.0,131.5,2.35,27.7,931.0,903.69,652.44
2018,7,12,13,30,850.0,130.0,2.3,27.8,916.0,876.75,634.92
2018,7,12,13,45,835.0,135.0,2.25,27.9,891.5,842.48,612.61
2018,7,12,14,0,820.0,140.0,2.2,28.0,867.0,806.63,589.21
2018,7,12,14,15,804.0,140.0,2.15,28.0,833.0,764.64,561.83
2018,7,12,14,30,788.0,140.0,2.1,28.0,799.0,720.51,532.8
2018,7,12,14,45,649.0,195.5,2.1,28.05,722.5,641.2,476.15
2018,7,12,15,0,510.0,251.0,2.1,28.1,646.0,571.64,424.88
2018,7,12,15,15,558.0,220.5,2.1,28.1,631.5,547.28,408.41
2018,7,12,15,30,606.0,190.0,2.1,28.1,617.0,517.53,386.99
2018,7,12,15,45,685.5,146.0,2.05,27.85,599.0,486.15,363.85
2018,7,12,16,0,765.0,102.0,2.0,27.6,581.0,448.37,334.39
2018,7,12,16,15,746.5,98.0,2.0,27.4,534.5,396.12,292.75
2018,7,12,16,30,728.0,94.0,2.0,27.2,488.0,345.02,250.88
2018,7,12,16,45,677.5,96.0,2.0,26.95,434.0,288.32,204.57
2018,7,12,17,0,627.0,98.0,2.0,26.7,380.0,238.94,163.75
2018,7,12,17,15,615.5,87.0,2.0,26.25,335.5,191.0,123.41
2018,7,12,17,30,604.0,76.0,2.0,25.8,291.0,144.35,85.47
2018,7,12,17,45,459.0,80.0,1.95,25.35,228.0,100.77,58.83
2018,7,12,18,0,314.0,84.0,1.9,24.9,165.0,72.73,47.51
2018,7,12,18,15,237.0,69.5,1.8,24.25,123.0,55.25,41.74
2018,7,12,18,30,160.0,55.0,1.7,23.6,81.0,44.41,32.13
2018,7,12,18,45,109.0,39.0,1.6,23.0,54.0,32.06,20.89
2018,7,12,19,0,58.0,23.0,1.5,22.4,27.0,19.3,5.48
2018,7,12,19,15,33.0,12.5,1.5,22.0,14.5,12.29,0.0
2018,7,12,19,30,8.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.5,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,13,4,45,14.0,2.5,1.15,16.85,2.5,0.0,0.0
2018,7,13,5,0,28.0,5.0,1.1,16.9,5.0,4.91,0.0
2018,7,13,5,15,128.5,18.0,1.05,17.3,28.0,33.86,0.0
2018,7,13,5,30,229.0,31.0,1.0,17.7,51.0,80.65,46.46
2018,7,13,5,45,322.5,41.0,0.95,18.15,89.0,126.34,85.93
2018,7,13,6,0,416.0,51.0,0.9,18.6,127.0,182.14,132.6
2018,7,13,6,15,481.0,58.5,0.85,19.15,173.0,235.51,178.29
2018,7,13,6,30,546.0,66.0,0.8,19.7,219.0,295.44,228.41
2018,7,13,6,45,592.0,71.0,0.8,20.25,268.0,350.41,273.65
2018,7,13,7,0,638.0,76.0,0.8,20.8,317.0,409.34,320.39
2018,7,13,7,15,671.5,80.5,0.75,21.45,367.0,464.52,362.19
2018,7,13,7,30,705.0,85.0,0.7,22.1,417.0,520.7,403.03
2018,7,13,7,45,730.5,88.0,0.65,22.75,466.0,572.98,439.38
2018,7,13,8,0,756.0,91.0,0.6,23.4,515.0,625.96,474.78
2018,7,13,8,15,775.0,93.5,0.6,24.1,561.5,674.06,504.58
2018,7,13,8,30,794.0,96.0,0.6,24.8,608.0,721.75,533.21
2018,7,13,8,45,809.5,98.0,0.65,25.45,651.5,761.47,556.78
2018,7,13,9,0,825.0,100.0,0.7,26.1,695.0,803.7,581.71
2018,7,13,9,15,831.5,104.5,0.75,26.6,733.0,839.35,602.37
2018,7,13,9,30,838.0,109.0,0.8,27.1,771.0,872.78,621.5
2018,7,13,9,45,841.0,114.0,0.9,27.6,803.0,901.11,638.17
2018,7,13,10,0,844.0,119.0,1.0,28.1,835.0,926.73,653.14
2018,7,13,10,15,852.0,120.0,1.15,28.35,863.0,950.17,668.22
2018,7,13,10,30,860.0,121.0,1.3,28.6,891.0,970.89,681.62
2018,7,13,10,45,865.5,121.0,1.4,28.9,912.0,985.26,690.23
2018,7,13,11,0,871.0,121.0,1.5,29.2,933.0,996.62,697.12
2018,7,13,11,15,874.5,121.5,1.65,29.35,947.0,1003.4,702.4
2018,7,13,11,30,878.0,122.0,1.8,29.5,961.0,1007.03,705.79
2018,7,13,11,45,880.0,122.0,1.9,29.65,968.0,1005.48,705.4
2018,7,13,12,0,882.0,122.0,2.0,29.8,975.0,1000.77,703.15
2018,7,13,12,15,883.5,121.0,2.1,29.85,974.5,991.43,698.37
2018,7,13,12,30,885.0,120.0,2.2,29.9,974.0,979.02,691.72
2018,7,13,12,45,885.5,117.5,2.3,29.9,966.0,961.12,681.77
2018,7,13,13,0,886.0,115.0,2.4,29.9,958.0,940.28,669.93
2018,7,13,13,15,883.5,114.5,2.45,29.85,943.0,915.76,655.39
2018,7,13,13,30,881.0,114.0,2.5,29.8,928.0,888.57,639.07
2018,7,13,13,45,877.0,112.0,2.6,29.75,905.5,856.09,619.55
2018,7,13,14,0,873.0,110.0,2.7,29.7,883.0,821.28,598.29
2018,7,13,14,15,866.5,109.0,2.75,29.6,854.5,783.3,574.46
2018,7,13,14,30,860.0,108.0,2.8,29.5,826.0,743.49,549.1
2018,7,13,14,45,852.0,105.5,2.8,29.4,791.5,699.56,520.36
2018,7,13,15,0,844.0,103.0,2.8,29.3,757.0,654.32,489.17
2018,7,13,15,15,832.0,101.0,2.8,29.3,717.0,605.99,454.06
2018,7,13,15,30,820.0,99.0,2.8,29.3,677.0,557.13,417.68
2018,7,13,15,45,806.0,96.0,2.9,28.9,633.0,503.63,377.85
2018,7,13,16,0,792.0,93.0,3.0,28.5,589.0,452.36,338.22
2018,7,13,16,15,774.0,90.0,3.05,28.15,542.0,399.84,296.2
2018,7,13,16,30,756.0,87.0,3.1,27.8,495.0,348.39,253.75
2018,7,13,16,45,731.5,82.5,3.1,27.45,445.5,294.86,208.85
2018,7,13,17,0,707.0,78.0,3.1,27.1,396.0,243.56,165.18
2018,7,13,17,15,673.5,74.0,3.1,26.55,346.5,190.72,121.15
2018,7,13,17,30,640.0,70.0,3.1,26.0,297.0,143.88,83.69
2018,7,13,17,45,593.0,64.0,3.15,25.4,248.0,97.93,51.53
2018,7,13,18,0,546.0,58.0,3.2,24.8,199.0,57.32,30.52
2018,7,13,18,15,475.5,51.0,3.1,24.1,154.0,35.71,25.06
2018,7,13,18,30,405.0,44.0,3.0,23.4,109.0,32.49,22.03
2018,7,13,18,45,300.5,34.0,2.9,22.7,73.0,26.2,16.04
2018,7,13,19,0,196.0,24.0,2.8,22.0,37.0,18.84,4.8
2018,7,13,19,15,103.0,13.0,2.8,21.55,19.5,12.78,0.0
2018,7,13,19,30,10.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.75,20.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.7,19.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,14,4,45,17.5,2.5,1.9,16.35,2.5,0.0,0.0
2018,7,14,5,0,35.0,5.0,1.9,16.4,5.0,4.91,0.0
2018,7,14,5,15,153.0,17.0,1.9,16.8,28.5,35.75,0.0
2018,7,14,5,30,271.0,29.0,1.9,17.2,52.0,85.76,48.24
2018,7,14,5,45,368.5,37.0,1.9,17.6,91.0,132.5,89.48
2018,7,14,6,0,466.0,45.0,1.9,18.0,130.0,189.61,137.96
2018,7,14,6,15,530.0,51.5,1.9,18.65,177.0,244.05,185.5
2018,7,14,6,30,594.0,58.0,1.9,19.3,224.0,304.96,237.57
2018,7,14,6,45,638.0,63.0,1.9,19.9,274.0,361.43,285.09
2018,7,14,7,0,682.0,68.0,1.9,20.5,324.0,420.78,333.29
2018,7,14,7,15,713.5,71.5,1.9,21.2,374.5,475.94,376.5
2018,7,14,7,30,745.0,75.0,1.9,21.9,425.0,532.93,419.49
2018,7,14,7,45,768.5,78.0,1.85,22.55,474.5,585.74,457.7
2018,7,14,8,0,792.0,81.0,1.8,23.2,524.0,639.02,494.53
2018,7,14,8,15,810.0,83.5,1.85,23.9,571.5,684.59,523.83
2018,7,14,8,30,828.0,86.0,1.9,24.6,619.0,732.72,554.37
2018,7,14,8,45,842.0,87.5,1.9,25.35,662.5,775.72,580.28
2018,7,14,9,0,856.0,89.0,1.9,26.1,706.0,817.34,604.78
2018,7,14,9,15,867.0,91.0,1.95,26.6,745.5,855.28,627.48
2018,7,14,9,30,878.0,93.0,2.0,27.1,785.0,891.18,648.62
2018,7,14,9,45,886.0,94.5,2.05,27.65,819.0,921.54,665.86
2018,7,14,10,0,894.0,96.0,2.1,28.2,853.0,949.33,681.39
2018,7,14,10,15,900.0,97.0,2.2,28.6,881.0,971.93,694.5
2018,7,14,10,30,906.0,98.0,2.3,29.0,909.0,991.59,705.81
2018,7,14,10,45,910.5,98.5,2.35,29.4,930.0,1006.18,713.47
2018,7,14,11,0,915.0,99.0,2.4,29.8,951.0,1017.59,719.25
2018,7,14,11,15,918.0,99.5,2.5,30.0,965.5,1024.24,723.26
2018,7,14,11,30,921.0,100.0,2.6,30.2,980.0,1027.58,725.33
2018,7,14,11,45,922.5,100.5,2.7,30.35,987.0,1026.08,724.63
2018,7,14,12,0,924.0,101.0,2.8,30.5,994.0,1021.26,721.97
2018,7,14,12,15,923.5,101.0,2.9,30.55,993.0,1010.68,716.06
2018,7,14,12,30,923.0,101.0,3.0,30.6,992.0,996.9,708.2
2018,7,14,12,45,921.0,101.0,3.1,30.6,983.5,978.55,697.61
2018,7,14,13,0,919.0,101.0,3.2,30.6,975.0,957.18,685.09
2018,7,14,13,15,916.5,100.5,3.25,30.55,959.5,931.95,669.82
2018,7,14,13,30,914.0,100.0,3.3,30.5,944.0,903.92,652.7
2018,7,14,13,45,910.0,98.5,3.4,30.45,921.5,870.98,632.54
2018,7,14,14,0,906.0,97.0,3.5,30.4,899.0,835.6,610.57
2018,7,14,14,15,900.0,96.0,3.55,30.2,870.0,796.87,586.22
2018,7,14,14,30,894.0,95.0,3.6,30.0,841.0,756.19,560.25
2018,7,14,14,45,885.5,93.5,3.65,29.8,806.0,711.5,531.18
2018,7,14,15,0,877.0,92.0,3.7,29.6,771.0,665.46,499.97
2018,7,14,15,15,866.0,90.0,3.7,29.6,730.5,616.27,463.89
2018,7,14,15,30,855.0,88.0,3.7,29.6,690.0,566.41,426.39
2018,7,14,15,45,841.5,85.5,3.8,28.95,645.5,514.33,387.45
2018,7,14,16,0,828.0,83.0,3.9,28.3,601.0,462.29,347.11
2018,7,14,16,15,810.0,81.0,3.9,27.85,553.5,409.1,304.15
2018,7,14,16,30,792.0,79.0,3.9,27.4,506.0,353.65,258.28
2018,7,14,16,45,768.5,75.5,3.9,26.95,456.0,299.41,212.35
2018,7,14,17,0,745.0,72.0,3.9,26.5,406.0,247.23,167.52
2018,7,14,17,15,713.0,67.5,3.85,25.9,355.0,194.79,123.3
2018,7,14,17,30,681.0,63.0,3.8,25.3,304.0,145.78,83.8
2018,7,14,17,45,635.5,58.5,3.75,24.7,254.5,99.24,51.23
2018,7,14,18,0,590.0,54.0,3.7,24.1,205.0,54.83,27.95
2018,7,14,18,15,521.5,47.5,3.6,23.45,159.0,32.8,22.63
2018,7,14,18,30,453.0,41.0,3.5,22.8,113.0,29.84,19.83
2018,7,14,18,45,346.5,32.0,3.4,22.15,75.5,24.37,14.53
2018,7,14,19,0,240.0,23.0,3.3,21.5,38.0,18.52,4.14
2018,7,14,19,15,127.5,13.0,3.25,21.05,20.0,12.78,0.0
2018,7,14,19,30,15.0,3.0,3.2,20.6,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.5,3.15,20.2,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,19.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,17.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.7,15.5,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.7,15.6,5.0,4.91,0.0
2018,7,15,5,15,180.0,16.0,1.6,16.05,29.0,37.88,0.0
2018,7,15,5,30,315.0,27.0,1.5,16.5,53.0,90.89,49.84
2018,7,15,5,45,413.5,34.5,1.45,16.95,93.5,139.78,93.74
2018,7,15,6,0,512.0,42.0,1.4,17.4,134.0,198.9,144.13
2018,7,15,6,15,575.0,47.0,1.4,18.15,181.5,253.7,192.16
2018,7,15,6,30,638.0,52.0,1.4,18.9,229.0,314.08,243.82
2018,7,15,6,45,680.5,56.5,1.4,19.65,280.0,371.64,291.99
2018,7,15,7,0,723.0,61.0,1.4,20.4,331.0,432.73,341.06
2018,7,15,7,15,753.5,64.0,1.4,21.05,382.5,488.79,384.63
2018,7,15,7,30,784.0,67.0,1.4,21.7,434.0,546.52,427.78
2018,7,15,7,45,807.0,69.5,1.4,22.4,484.5,597.46,464.37
2018,7,15,8,0,830.0,72.0,1.4,23.1,535.0,651.36,500.78
2018,7,15,8,15,847.0,74.0,1.45,23.8,583.0,700.42,532.08
2018,7,15,8,30,864.0,76.0,1.5,24.5,631.0,748.77,562.27
2018,7,15,8,45,878.0,77.5,1.55,25.2,676.0,793.18,589.21
2018,7,15,9,0,892.0,79.0,1.6,25.9,721.0,836.11,614.74
2018,7,15,9,15,898.5,82.5,1.7,26.45,760.0,873.0,636.85
2018,7,15,9,30,905.0,86.0,1.8,27.0,799.0,907.47,657.25
2018,7,15,9,45,909.0,90.0,1.9,27.55,833.0,937.59,674.73
2018,7,15,10,0,913.0,94.0,2.0,28.1,867.0,964.84,690.33
2018,7,15,10,15,919.5,95.0,2.1,28.5,895.5,988.31,703.95
2018,7,15,10,30,926.0,96.0,2.2,28.9,924.0,1008.8,715.72
2018,7,15,10,45,931.5,96.0,2.3,29.3,946.0,1024.13,724.33
2018,7,15,11,0,937.0,96.0,2.4,29.7,968.0,1036.23,731.02
2018,7,15,11,15,940.5,96.5,2.55,29.85,983.0,1043.52,736.08
2018,7,15,11,30,944.0,97.0,2.7,30.0,998.0,1047.42,739.12
2018,7,15,11,45,946.5,97.0,2.8,30.15,1005.5,1046.38,738.7
2018,7,15,12,0,949.0,97.0,2.9,30.3,1013.0,1041.93,736.26
2018,7,15,12,15,947.5,98.0,3.0,30.3,1012.0,1031.16,730.39
2018,7,15,12,30,946.0,99.0,3.1,30.3,1011.0,1017.1,722.53
2018,7,15,12,45,942.5,100.0,3.2,30.25,1002.0,997.94,711.59
2018,7,15,13,0,939.0,101.0,3.3,30.2,993.0,975.73,698.7
2018,7,15,13,15,936.5,100.5,3.35,30.15,977.5,950.01,683.16
2018,7,15,13,30,934.0,100.0,3.4,30.1,962.0,921.44,665.72
2018,7,15,13,45,930.0,98.5,3.45,30.0,939.0,887.88,645.04
2018,7,15,14,0,926.0,97.0,3.5,29.9,916.0,851.82,622.55
2018,7,15,14,15,920.0,96.0,3.6,29.65,886.5,812.35,598.15
2018,7,15,14,30,914.0,95.0,3.7,29.4,857.0,770.87,572.01
2018,7,15,14,45,906.5,93.5,3.75,29.2,822.0,726.03,542.86
2018,7,15,15,0,899.0,92.0,3.8,29.0,787.0,679.71,511.53
2018,7,15,15,15,888.5,89.5,3.8,29.0,745.5,629.32,474.56
2018,7,15,15,30,878.0,87.0,3.8,29.0,704.0,578.17,436.08
2018,7,15,15,45,865.0,84.5,3.85,28.35,659.0,525.19,396.3
2018,7,15,16,0,852.0,82.0,3.9,27.7,614.0,472.15,355.05
2018,7,15,16,15,834.5,79.5,3.9,27.25,565.5,417.44,310.82
2018,7,15,16,30,817.0,77.0,3.9,26.8,517.0,360.39,263.54
2018,7,15,16,45,794.0,73.5,3.9,26.35,466.0,304.92,216.43
2018,7,15,17,0,771.0,70.0,3.9,25.9,415.0,251.45,170.33
2018,7,15,17,15,738.5,66.0,3.85,25.3,363.0,197.91,125.04
2018,7,15,17,30,706.0,62.0,3.8,24.7,311.0,147.85,84.61
2018,7,15,17,45,659.5,58.0,3.75,24.1,260.5,100.28,51.39
2018,7,15,18,0,613.0,54.0,3.7,23.5,210.0,54.96,27.98
2018,7,15,18,15,542.5,47.5,3.6,22.8,162.5,32.88,22.77
2018,7,15,18,30,472.0,41.0,3.5,22.1,115.0,29.93,19.96
2018,7,15,18,45,358.0,32.0,3.4,21.4,76.5,24.45,14.62
2018,7,15,19,0,244.0,23.0,3.3,20.7,38.0,18.61,3.64
2018,7,15,19,15,127.5,12.0,3.25,20.25,19.5,11.8,0.0
2018,7,15,19,30,11.0,1.0,3.2,19.8,1.0,0.0,0.0
2018,7,15,19,45,5.5,0.5,3.15,19.4,0.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,17.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.9,15.15,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.9,15.2,5.0,0.0,0.0
2018,7,16,5,15,181.0,16.5,1.9,15.7,29.0,38.24,0.0
2018,7,16,5,30,318.0,27.0,1.9,16.2,53.0,90.67,48.82
2018,7,16,5,45,420.5,34.5,1.85,16.65,94.0,140.86,94.34
2018,7,16,6,0,523.0,42.0,1.8,17.1,135.0,201.4,146.02
2018,7,16,6,15,587.5,47.5,1.8,17.8,184.0,256.86,194.93
2018,7,16,6,30,652.0,53.0,1.8,18.5,233.0,319.92,249.12
2018,7,16,6,45,695.0,57.0,1.8,19.2,284.5,377.91,298.06
2018,7,16,7,0,738.0,61.0,1.8,19.9,336.0,439.43,347.98
2018,7,16,7,15,768.5,64.5,1.8,20.65,388.5,496.81,392.81
2018,7,16,7,30,799.0,68.0,1.8,21.4,441.0,555.86,437.12
2018,7,16,7,45,821.5,70.5,1.8,22.15,492.0,607.18,474.22
2018,7,16,8,0,844.0,73.0,1.8,22.9,543.0,661.41,511.09
2018,7,16,8,15,861.5,75.0,1.85,23.65,591.5,711.46,543.17
2018,7,16,8,30,879.0,77.0,1.9,24.4,640.0,760.81,574.08
2018,7,16,8,45,892.5,78.5,1.95,25.2,685.5,805.4,601.03
2018,7,16,9,0,906.0,80.0,2.0,26.0,731.0,848.45,626.5
2018,7,16,9,15,914.5,82.5,2.05,26.65,771.0,886.46,648.62
2018,7,16,9,30,923.0,85.0,2.1,27.3,811.0,922.13,668.99
2018,7,16,9,45,929.5,87.0,2.15,27.95,845.5,952.9,686.01
2018,7,16,10,0,936.0,89.0,2.2,28.6,880.0,980.88,701.17
2018,7,16,10,15,941.5,90.0,2.25,29.05,908.5,1003.89,713.71
2018,7,16,10,30,947.0,91.0,2.3,29.5,937.0,1023.79,724.35
2018,7,16,10,45,951.0,91.5,2.4,29.9,958.5,1038.47,732.47
2018,7,16,11,0,955.0,92.0,2.5,30.3,980.0,1049.8,738.63
2018,7,16,11,15,957.5,93.0,2.6,30.55,994.5,1056.75,742.63
2018,7,16,11,30,960.0,94.0,2.7,30.8,1009.0,1060.22,744.59
2018,7,16,11,45,961.0,94.0,2.8,31.0,1015.5,1057.68,743.1
2018,7,16,12,0,962.0,94.0,2.9,31.2,1022.0,1051.68,739.59
2018,7,16,12,15,960.0,95.5,3.0,31.2,1021.0,1040.82,733.73
2018,7,16,12,30,958.0,97.0,3.1,31.2,1020.0,1026.64,725.85
2018,7,16,12,45,954.0,98.0,3.2,31.2,1010.5,1006.81,714.44
2018,7,16,13,0,950.0,99.0,3.3,31.2,1001.0,983.91,701.07
2018,7,16,13,15,947.0,98.5,3.35,31.1,985.0,957.47,685.32
2018,7,16,13,30,944.0,98.0,3.4,31.0,969.0,928.17,667.66
2018,7,16,13,45,939.5,97.5,3.45,30.9,946.0,894.85,647.27
2018,7,16,14,0,935.0,97.0,3.5,30.8,923.0,859.03,625.07
2018,7,16,14,15,929.5,95.5,3.5,30.65,893.5,819.12,599.8
2018,7,16,14,30,924.0,94.0,3.5,30.5,864.0,777.14,572.9
2018,7,16,14,45,916.5,92.5,3.5,30.35,828.5,731.86,543.44
2018,7,16,15,0,909.0,91.0,3.5,30.2,793.0,685.08,511.89
2018,7,16,15,15,898.5,89.0,3.5,30.2,752.0,634.68,475.23
2018,7,16,15,30,888.0,87.0,3.5,30.2,711.0,583.48,437.04
2018,7,16,15,45,874.5,84.5,3.5,29.7,665.0,529.72,396.71
2018,7,16,16,0,861.0,82.0,3.5,29.2,619.0,475.93,354.99
2018,7,16,16,15,843.5,79.5,3.45,28.85,570.0,420.71,310.58
2018,7,16,16,30,826.0,77.0,3.4,28.5,521.0,366.35,265.55
2018,7,16,16,45,802.5,73.5,3.35,28.1,469.5,307.0,215.9
2018,7,16,17,0,779.0,70.0,3.3,27.7,418.0,252.91,169.68
2018,7,16,17,15,746.5,66.5,3.2,27.15,366.0,199.35,124.73
2018,7,16,17,30,714.0,63.0,3.1,26.6,314.0,149.27,84.68
2018,7,16,17,45,667.5,58.0,3.0,26.0,262.5,100.36,50.83
2018,7,16,18,0,621.0,53.0,2.9,25.4,211.0,53.76,26.92
2018,7,16,18,15,550.0,46.5,2.75,24.6,163.0,32.11,21.91
2018,7,16,18,30,479.0,40.0,2.6,23.8,115.0,29.1,19.09
2018,7,16,18,45,357.0,31.5,2.4,23.0,76.0,24.06,14.14
2018,7,16,19,0,235.0,23.0,2.2,22.2,37.0,18.72,2.94
2018,7,16,19,15,117.5,11.5,2.2,21.7,18.5,11.3,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,20.75,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,20.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.15,16.95,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.2,17.1,5.0,0.0,0.0
2018,7,17,5,15,177.0,16.5,1.3,17.6,28.5,37.51,0.0
2018,7,17,5,30,312.0,27.0,1.4,18.1,52.0,88.87,46.42
2018,7,17,5,45,415.0,35.0,1.45,18.6,93.0,139.6,92.52
2018,7,17,6,0,518.0,43.0,1.5,19.1,134.0,200.44,143.92
2018,7,17,6,15,582.5,48.5,1.5,19.75,182.5,256.57,192.87
2018,7,17,6,30,647.0,54.0,1.5,20.4,231.0,318.3,245.5
2018,7,17,6,45,690.5,58.0,1.45,21.05,282.5,376.27,293.82
2018,7,17,7,0,734.0,62.0,1.4,21.7,334.0,437.82,343.03
2018,7,17,7,15,764.5,65.5,1.45,22.5,386.5,495.03,387.24
2018,7,17,7,30,795.0,69.0,1.5,23.3,439.0,553.91,430.99
2018,7,17,7,45,817.5,72.0,1.5,24.1,490.0,605.62,467.73
2018,7,17,8,0,840.0,75.0,1.5,24.9,541.0,660.26,504.35
2018,7,17,8,15,856.5,77.5,1.6,25.5,589.5,710.0,536.45
2018,7,17,8,30,873.0,80.0,1.7,26.1,638.0,758.96,567.47
2018,7,17,8,45,886.0,81.5,1.75,26.75,682.5,802.96,594.08
2018,7,17,9,0,899.0,83.0,1.8,27.4,727.0,845.4,619.25
2018,7,17,9,15,893.0,92.0,1.85,27.95,762.5,877.69,637.7
2018,7,17,9,30,887.0,101.0,1.9,28.5,798.0,906.74,654.0
2018,7,17,9,45,883.5,109.5,1.95,29.1,829.5,934.26,669.1
2018,7,17,10,0,880.0,118.0,2.0,29.7,861.0,958.56,682.09
2018,7,17,10,15,904.5,108.5,2.05,30.1,894.5,987.65,698.62
2018,7,17,10,30,929.0,99.0,2.1,30.5,928.0,1014.43,713.59
2018,7,17,10,45,933.0,100.5,2.15,30.9,950.0,1029.92,721.6
2018,7,17,11,0,937.0,102.0,2.2,31.3,972.0,1042.12,727.75
2018,7,17,11,15,940.0,102.0,2.25,31.55,986.0,1048.41,730.83
2018,7,17,11,30,943.0,102.0,2.3,31.8,1000.0,1051.3,731.99
2018,7,17,11,45,943.5,102.5,2.35,32.05,1006.5,1048.78,729.97
2018,7,17,12,0,944.0,103.0,2.4,32.3,1013.0,1042.86,726.03
2018,7,17,12,15,941.0,104.5,2.45,32.35,1011.0,1031.14,719.23
2018,7,17,12,30,938.0,106.0,2.5,32.4,1009.0,1016.19,710.55
2018,7,17,12,45,933.0,108.0,2.55,32.5,999.5,996.69,698.95
2018,7,17,13,0,928.0,110.0,2.6,32.6,990.0,974.2,685.53
2018,7,17,13,15,902.0,123.0,2.65,32.55,967.0,940.56,665.46
2018,7,17,13,30,876.0,136.0,2.7,32.5,944.0,905.13,644.16
2018,7,17,13,45,894.0,121.0,2.8,32.4,927.5,878.85,629.07
2018,7,17,14,0,912.0,106.0,2.9,32.3,911.0,848.81,611.28
2018,7,17,14,15,905.5,104.0,2.95,32.15,881.0,808.4,586.28
2018,7,17,14,30,899.0,102.0,3.0,32.0,851.0,766.06,559.73
2018,7,17,14,45,890.0,100.5,3.05,31.8,815.0,720.69,530.86
2018,7,17,15,0,881.0,99.0,3.1,31.6,779.0,673.99,499.61
2018,7,17,15,15,869.5,97.0,3.1,31.6,738.0,624.18,463.73
2018,7,17,15,30,858.0,95.0,3.1,31.6,697.0,573.72,426.44
2018,7,17,15,45,843.5,92.5,3.2,31.05,651.5,520.82,387.45
2018,7,17,16,0,829.0,90.0,3.3,30.5,606.0,468.05,347.12
2018,7,17,16,15,810.0,86.5,3.3,30.05,557.0,409.93,301.23
2018,7,17,16,30,791.0,83.0,3.3,29.6,508.0,355.62,256.8
2018,7,17,16,45,765.5,80.0,3.35,29.15,457.0,301.16,211.36
2018,7,17,17,0,740.0,77.0,3.4,28.7,406.0,249.0,167.17
2018,7,17,17,15,705.0,72.5,3.35,28.05,354.5,196.17,123.36
2018,7,17,17,30,670.0,68.0,3.3,27.4,303.0,144.29,82.31
2018,7,17,17,45,620.0,63.0,3.25,26.7,252.5,97.27,50.09
2018,7,17,18,0,570.0,58.0,3.2,26.0,202.0,55.95,29.88
2018,7,17,18,15,496.0,50.5,3.05,25.2,155.0,35.6,24.81
2018,7,17,18,30,422.0,43.0,2.9,24.4,108.0,31.92,21.39
2018,7,17,18,45,304.5,32.5,2.8,23.6,70.5,25.11,14.9
2018,7,17,19,0,187.0,22.0,2.7,22.8,33.0,17.78,1.69
2018,7,17,19,15,93.5,11.0,2.6,22.35,16.5,10.81,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.25,20.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.8,19.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,19.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,4,45,3.5,1.0,1.4,17.6,1.0,0.0,0.0
2018,7,18,5,0,7.0,2.0,1.5,17.6,2.0,0.0,0.0
2018,7,18,5,15,72.5,14.0,1.55,17.95,19.5,22.38,0.0
2018,7,18,5,30,138.0,26.0,1.6,18.3,37.0,56.67,29.1
2018,7,18,5,45,175.0,42.0,1.6,18.6,66.0,91.35,62.17
2018,7,18,6,0,212.0,58.0,1.6,18.9,95.0,128.68,94.46
2018,7,18,6,15,279.5,72.0,1.5,19.5,137.5,178.06,135.86
2018,7,18,6,30,347.0,86.0,1.4,20.1,180.0,234.58,182.8
2018,7,18,6,45,507.0,79.0,1.3,20.65,249.0,318.48,250.19
2018,7,18,7,0,667.0,72.0,1.2,21.2,318.0,416.07,326.7
2018,7,18,7,15,711.0,73.5,1.25,21.95,371.5,474.11,371.41
2018,7,18,7,30,755.0,75.0,1.3,22.7,425.0,536.24,417.81
2018,7,18,7,45,778.5,78.5,1.3,23.5,475.5,590.19,456.1
2018,7,18,8,0,802.0,82.0,1.3,24.3,526.0,644.59,493.14
2018,7,18,8,15,820.0,84.5,1.4,24.9,574.0,690.68,522.87
2018,7,18,8,30,838.0,87.0,1.5,25.5,622.0,739.35,553.92
2018,7,18,8,45,852.0,89.0,1.6,26.15,666.5,783.42,581.21
2018,7,18,9,0,866.0,91.0,1.7,26.8,711.0,826.08,607.2
2018,7,18,9,15,738.5,156.5,1.75,27.4,706.0,819.85,600.34
2018,7,18,9,30,611.0,222.0,1.8,28.0,701.0,795.64,581.32
2018,7,18,9,45,563.5,260.5,1.9,28.55,717.5,804.43,584.43
2018,7,18,10,0,516.0,299.0,2.0,29.1,734.0,811.67,586.08
2018,7,18,10,15,540.5,300.5,2.15,29.35,769.5,845.4,608.48
2018,7,18,10,30,565.0,302.0,2.3,29.6,805.0,877.9,629.71
2018,7,18,10,45,532.0,336.0,2.45,29.8,819.0,885.71,633.1
2018,7,18,11,0,499.0,370.0,2.6,30.0,833.0,890.31,634.65
2018,7,18,11,15,547.0,348.0,2.75,30.05,862.5,916.16,653.42
2018,7,18,11,30,595.0,326.0,2.9,30.1,892.0,940.1,670.77
2018,7,18,11,45,739.5,229.5,3.0,30.1,938.5,983.35,701.81
2018,7,18,12,0,884.0,133.0,3.1,30.1,985.0,1013.39,721.2
2018,7,18,12,15,900.0,121.5,3.05,30.1,988.0,1007.81,716.97
2018,7,18,12,30,916.0,110.0,3.0,30.1,991.0,998.78,710.95
2018,7,18,12,45,918.0,107.0,2.95,30.1,983.5,981.33,699.7
2018,7,18,13,0,920.0,104.0,2.9,30.1,976.0,960.73,686.59
2018,7,18,13,15,916.5,104.0,2.8,30.15,960.5,935.0,669.72
2018,7,18,13,30,913.0,104.0,2.7,30.2,945.0,906.51,651.15
2018,7,18,13,45,908.5,102.5,2.6,30.3,922.0,873.09,629.25
2018,7,18,14,0,904.0,101.0,2.5,30.4,899.0,837.25,605.78
2018,7,18,14,15,873.5,114.0,2.55,30.35,863.5,792.82,577.88
2018,7,18,14,30,843.0,127.0,2.6,30.3,828.0,748.06,549.42
2018,7,18,14,45,847.0,117.0,2.6,30.3,795.5,705.95,522.0
2018,7,18,15,0,851.0,107.0,2.6,30.3,763.0,661.54,491.28
2018,7,18,15,15,825.0,110.5,2.6,30.3,718.5,609.31,453.54
2018,7,18,15,30,799.0,114.0,2.6,30.3,674.0,555.98,414.2
2018,7,18,15,45,808.0,101.0,2.7,29.8,635.0,507.75,378.8
2018,7,18,16,0,817.0,88.0,2.8,29.3,596.0,460.2,342.26
2018,7,18,16,15,797.0,85.5,2.9,28.85,547.5,403.19,297.26
2018,7,18,16,30,777.0,83.0,3.0,28.4,499.0,350.1,253.78
2018,7,18,16,45,750.5,79.5,3.05,27.9,448.5,295.61,208.29
2018,7,18,17,0,724.0,76.0,3.1,27.4,398.0,243.54,164.15
2018,7,18,17,15,688.5,71.5,3.15,26.7,346.5,191.48,120.9
2018,7,18,17,30,653.0,67.0,3.2,26.0,295.0,140.48,80.46
2018,7,18,17,45,603.5,62.0,3.2,25.3,245.5,94.45,48.86
2018,7,18,18,0,554.0,57.0,3.2,24.6,196.0,54.06,29.16
2018,7,18,18,15,481.0,49.5,3.05,23.9,150.5,34.8,24.28
2018,7,18,18,30,408.0,42.0,2.9,23.2,105.0,31.08,20.79
2018,7,18,18,45,293.0,32.0,2.75,22.5,68.5,24.72,14.61
2018,7,18,19,0,178.0,22.0,2.6,21.8,32.0,17.32,0.61
2018,7,18,19,15,89.0,11.0,2.4,21.5,16.0,10.81,0.0
2018,7,18,19,30,0.0,0.0,2.2,21.2,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.95,20.9,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,45,3.0,1.0,2.1,17.75,1.0,0.0,0.0
2018,7,19,5,0,6.0,2.0,2.0,17.8,2.0,0.0,0.0
2018,7,19,5,15,60.0,15.0,1.85,18.15,19.5,21.79,0.0
2018,7,19,5,30,114.0,28.0,1.7,18.5,37.0,52.14,25.97
2018,7,19,5,45,191.0,45.0,1.55,18.9,72.5,98.19,66.85
2018,7,19,6,0,268.0,62.0,1.4,19.3,108.0,148.55,108.66
2018,7,19,6,15,315.0,76.0,1.35,19.85,148.0,194.02,147.58
2018,7,19,6,30,362.0,90.0,1.3,20.4,188.0,244.41,189.95
2018,7,19,6,45,404.0,102.5,1.25,20.95,233.5,295.65,232.06
2018,7,19,7,0,446.0,115.0,1.2,21.5,279.0,350.79,275.92
2018,7,19,7,15,468.0,127.5,1.15,22.1,322.5,398.7,312.73
2018,7,19,7,30,490.0,140.0,1.1,22.7,366.0,447.97,349.23
2018,7,19,7,45,438.5,171.0,1.1,23.3,391.0,471.42,364.62
2018,7,19,8,0,387.0,202.0,1.1,23.9,416.0,488.98,375.06
2018,7,19,8,15,503.0,186.0,1.1,24.55,490.0,572.33,435.35
2018,7,19,8,30,619.0,170.0,1.1,25.2,564.0,667.12,500.93
2018,7,19,8,45,665.5,165.0,1.15,25.85,616.0,722.12,536.77
2018,7,19,9,0,712.0,160.0,1.2,26.5,668.0,778.31,571.66
2018,7,19,9,15,734.0,158.5,1.25,27.1,708.5,817.82,594.92
2018,7,19,9,30,756.0,157.0,1.3,27.7,749.0,853.32,615.46
2018,7,19,9,45,776.5,154.0,1.4,28.25,785.5,887.56,635.78
2018,7,19,10,0,797.0,151.0,1.5,28.8,822.0,920.08,654.87
2018,7,19,10,15,806.0,152.5,1.6,29.15,850.5,944.32,669.19
2018,7,19,10,30,815.0,154.0,1.7,29.5,879.0,965.95,681.97
2018,7,19,10,45,821.5,154.5,1.8,29.9,900.5,981.33,690.76
2018,7,19,11,0,828.0,155.0,1.9,30.3,922.0,993.79,697.85
2018,7,19,11,15,832.5,154.5,1.95,30.45,936.0,1000.22,701.4
2018,7,19,11,30,837.0,154.0,2.0,30.6,950.0,997.59,699.52
2018,7,19,11,45,840.0,154.0,2.1,30.75,957.5,997.04,699.68
2018,7,19,12,0,843.0,154.0,2.2,30.9,965.0,993.45,697.98
2018,7,19,12,15,842.5,154.0,2.3,30.9,964.0,983.38,692.74
2018,7,19,12,30,842.0,154.0,2.4,30.9,963.0,970.39,685.74
2018,7,19,12,45,840.0,153.0,2.45,30.95,954.5,952.15,674.85
2018,7,19,13,0,838.0,152.0,2.5,31.0,946.0,931.17,662.27
2018,7,19,13,15,835.0,151.0,2.55,30.9,931.0,906.62,647.8
2018,7,19,13,30,832.0,150.0,2.6,30.8,916.0,882.15,633.32
2018,7,19,13,45,827.0,148.0,2.65,30.75,893.0,849.45,613.26
2018,7,19,14,0,822.0,146.0,2.7,30.7,870.0,814.63,591.68
2018,7,19,14,15,814.5,143.5,2.75,30.55,841.0,775.42,567.17
2018,7,19,14,30,807.0,141.0,2.8,30.4,812.0,734.6,541.28
2018,7,19,14,45,797.0,138.5,2.85,30.2,777.0,690.63,512.29
2018,7,19,15,0,787.0,136.0,2.9,30.0,742.0,645.66,481.06
2018,7,19,15,15,773.5,133.5,2.9,30.0,702.0,597.78,446.38
2018,7,19,15,30,760.0,131.0,2.9,30.0,662.0,549.66,410.68
2018,7,19,15,45,743.5,126.5,2.95,29.45,617.5,498.13,372.56
2018,7,19,16,0,727.0,122.0,3.0,28.9,573.0,444.85,331.93
2018,7,19,16,15,705.5,117.5,3.0,28.5,525.5,392.32,290.3
2018,7,19,16,30,684.0,113.0,3.0,28.1,478.0,341.33,248.72
2018,7,19,16,45,656.0,107.0,3.0,27.7,428.5,288.78,205.25
2018,7,19,17,0,628.0,101.0,3.0,27.3,379.0,238.93,163.5
2018,7,19,17,15,590.0,94.5,2.9,26.7,329.5,189.61,123.09
2018,7,19,17,30,552.0,88.0,2.8,26.1,280.0,144.49,87.81
2018,7,19,17,45,500.5,79.5,2.75,25.55,231.5,100.86,57.92
2018,7,19,18,0,449.0,71.0,2.7,25.0,183.0,63.21,38.67
2018,7,19,18,15,378.5,60.0,2.55,24.3,139.5,44.09,32.15
2018,7,19,18,30,308.0,49.0,2.4,23.6,96.0,36.99,25.73
2018,7,19,18,45,214.5,34.5,2.25,22.95,61.5,26.59,16.04
2018,7,19,19,0,121.0,20.0,2.1,22.3,27.0,15.66,0.0
2018,7,19,19,15,60.5,10.0,2.0,21.95,13.5,9.83,0.0
2018,7,19,19,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,20.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.45,17.75,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.5,17.9,2.0,0.0,0.0
2018,7,20,5,15,75.0,14.5,1.55,18.35,19.5,22.96,0.0
2018,7,20,5,30,142.0,27.0,1.6,18.8,37.0,57.72,27.75
2018,7,20,5,45,226.0,41.0,1.7,19.25,72.5,101.38,67.93
2018,7,20,6,0,310.0,55.0,1.8,19.7,108.0,152.27,110.33
2018,7,20,6,15,374.5,66.0,1.85,20.4,151.5,202.53,153.17
2018,7,20,6,30,439.0,77.0,1.9,21.1,195.0,259.59,201.2
2018,7,20,6,45,486.0,86.0,2.0,21.75,242.5,315.62,247.74
2018,7,20,7,0,533.0,95.0,2.1,22.4,290.0,374.04,294.93
2018,7,20,7,15,560.5,103.5,2.1,23.05,336.5,425.31,335.06
2018,7,20,7,30,588.0,112.0,2.1,23.7,383.0,478.28,375.13
2018,7,20,7,45,478.0,154.5,2.1,24.4,391.5,478.54,372.8
2018,7,20,8,0,368.0,197.0,2.1,25.1,400.0,463.63,358.67
2018,7,20,8,15,448.0,193.0,2.1,25.75,462.0,539.78,414.39
2018,7,20,8,30,528.0,189.0,2.1,26.4,524.0,614.29,467.02
2018,7,20,8,45,442.5,228.5,2.05,27.05,523.0,607.6,457.46
2018,7,20,9,0,357.0,268.0,2.0,27.7,522.0,585.37,437.59
2018,7,20,9,15,523.0,220.5,2.0,28.2,617.0,697.4,517.87
2018,7,20,9,30,689.0,173.0,2.0,28.7,712.0,813.32,595.22
2018,7,20,9,45,753.5,150.5,2.0,29.25,764.0,862.46,623.99
2018,7,20,10,0,818.0,128.0,2.0,29.8,816.0,909.81,651.67
2018,7,20,10,15,826.0,129.5,2.0,30.1,844.0,933.47,664.56
2018,7,20,10,30,834.0,131.0,2.0,30.4,872.0,954.47,675.98
2018,7,20,10,45,840.5,131.0,2.05,30.7,893.5,969.66,684.32
2018,7,20,11,0,847.0,131.0,2.1,31.0,915.0,981.93,690.96
2018,7,20,11,15,851.0,131.5,2.15,31.15,929.5,989.2,695.02
2018,7,20,11,30,855.0,132.0,2.2,31.3,944.0,993.38,697.3
2018,7,20,11,45,858.0,131.0,2.25,31.45,951.0,991.92,696.22
2018,7,20,12,0,861.0,130.0,2.3,31.6,958.0,987.37,693.34
2018,7,20,12,15,864.0,128.0,2.35,31.6,958.5,978.72,688.46
2018,7,20,12,30,867.0,126.0,2.4,31.6,959.0,967.0,681.75
2018,7,20,12,45,869.0,123.5,2.5,31.6,952.0,950.79,672.72
2018,7,20,13,0,871.0,121.0,2.6,31.6,945.0,931.59,661.81
2018,7,20,13,15,868.0,120.0,2.65,31.5,929.5,906.39,646.89
2018,7,20,13,30,865.0,119.0,2.7,31.4,914.0,878.56,630.23
2018,7,20,13,45,860.5,117.0,2.8,31.25,891.5,845.99,610.81
2018,7,20,14,0,856.0,115.0,2.9,31.1,869.0,811.15,589.67
2018,7,20,14,15,849.0,113.5,2.95,30.85,840.0,772.73,565.81
2018,7,20,14,30,842.0,112.0,3.0,30.6,811.0,732.53,540.45
2018,7,20,14,45,833.0,110.0,3.05,30.35,776.5,688.9,512.35
2018,7,20,15,0,824.0,108.0,3.1,30.1,742.0,644.05,481.44
2018,7,20,15,15,812.0,105.5,3.1,30.1,702.0,595.91,446.36
2018,7,20,15,30,800.0,103.0,3.1,30.1,662.0,545.33,408.68
2018,7,20,15,45,784.5,100.5,3.2,29.45,618.0,494.3,370.79
2018,7,20,16,0,769.0,98.0,3.3,28.8,574.0,443.61,331.78
2018,7,20,16,15,749.0,94.0,3.25,28.35,526.5,390.3,289.08
2018,7,20,16,30,729.0,90.0,3.2,27.9,479.0,338.29,246.21
2018,7,20,16,45,702.5,86.5,3.2,27.45,430.0,286.32,202.64
2018,7,20,17,0,676.0,83.0,3.2,27.0,381.0,234.16,158.55
2018,7,20,17,15,639.5,77.5,3.15,26.45,331.0,183.43,116.47
2018,7,20,17,30,603.0,72.0,3.1,25.9,281.0,136.65,79.54
