Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,17,45,552.5,65.5,3.0,25.35,232.5,92.03,49.06
2018,7,20,18,0,502.0,59.0,2.9,24.8,184.0,53.19,30.03
2018,7,20,18,15,429.0,51.5,2.85,24.3,140.5,36.73,25.87
2018,7,20,18,30,356.0,44.0,2.8,23.8,97.0,33.17,22.46
2018,7,20,18,45,251.0,32.0,2.7,23.3,62.5,24.94,14.59
2018,7,20,19,0,146.0,20.0,2.6,22.8,28.0,15.71,0.0
2018,7,20,19,15,73.0,10.0,2.5,22.5,14.0,9.83,0.0
2018,7,20,19,30,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.35,21.9,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.3,21.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.25,21.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.15,21.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.95,20.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.85,19.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,21,5,15,91.0,14.5,1.35,18.05,20.5,24.7,0.0
2018,7,21,5,30,173.0,27.0,1.4,18.5,39.0,62.52,28.66
2018,7,21,5,45,267.5,38.0,1.45,18.9,74.5,107.0,70.84
2018,7,21,6,0,362.0,49.0,1.5,19.3,110.0,160.94,115.82
2018,7,21,6,15,427.0,58.5,1.5,19.9,154.5,213.09,160.61
2018,7,21,6,30,492.0,68.0,1.5,20.5,199.0,271.94,210.36
2018,7,21,6,45,531.5,76.0,1.55,21.05,245.5,324.43,254.41
2018,7,21,7,0,571.0,84.0,1.6,21.6,292.0,380.34,299.78
2018,7,21,7,15,614.5,88.5,1.6,22.25,343.5,437.72,344.62
2018,7,21,7,30,658.0,93.0,1.6,22.9,395.0,498.28,390.29
2018,7,21,7,45,689.5,95.5,1.55,23.55,444.5,551.82,429.01
2018,7,21,8,0,721.0,98.0,1.5,24.2,494.0,605.34,466.42
2018,7,21,8,15,741.5,101.5,1.55,24.8,541.0,654.44,499.4
2018,7,21,8,30,762.0,105.0,1.6,25.4,588.0,703.32,530.7
2018,7,21,8,45,778.5,107.0,1.6,25.95,631.5,746.85,557.44
2018,7,21,9,0,795.0,109.0,1.6,26.5,675.0,789.32,582.98
2018,7,21,9,15,803.5,113.5,1.65,27.05,713.5,826.27,604.95
2018,7,21,9,30,812.0,118.0,1.7,27.6,752.0,856.35,622.23
2018,7,21,9,45,816.5,123.0,1.75,28.1,784.5,885.65,639.07
2018,7,21,10,0,821.0,128.0,1.8,28.6,817.0,912.37,654.15
2018,7,21,10,15,829.0,129.0,1.95,28.9,845.0,935.58,668.59
2018,7,21,10,30,837.0,130.0,2.1,29.2,873.0,956.14,681.38
2018,7,21,10,45,843.5,130.5,2.2,29.45,895.0,971.9,690.79
2018,7,21,11,0,850.0,131.0,2.3,29.7,917.0,984.73,698.46
2018,7,21,11,15,854.5,131.0,2.45,29.8,931.5,992.02,703.66
2018,7,21,11,30,859.0,131.0,2.6,29.9,946.0,996.2,707.01
2018,7,21,11,45,862.0,130.5,2.75,29.95,953.5,995.26,707.33
2018,7,21,12,0,865.0,130.0,2.9,30.0,961.0,991.18,705.74
2018,7,21,12,15,869.5,127.0,3.0,29.95,961.5,982.96,701.46
2018,7,21,12,30,874.0,124.0,3.1,29.9,962.0,971.62,695.26
2018,7,21,12,45,878.0,119.5,3.15,29.8,955.5,955.21,685.62
2018,7,21,13,0,882.0,115.0,3.2,29.7,949.0,935.72,674.04
2018,7,21,13,15,880.0,114.0,3.25,29.55,934.0,911.17,659.3
2018,7,21,13,30,878.0,113.0,3.3,29.4,919.0,883.9,642.73
2018,7,21,13,45,874.0,111.5,3.3,29.25,897.0,851.84,622.62
2018,7,21,14,0,870.0,110.0,3.3,29.1,875.0,817.43,600.82
2018,7,21,14,15,863.5,108.5,3.35,28.9,846.0,778.88,576.4
2018,7,21,14,30,857.0,107.0,3.4,28.7,817.0,738.49,550.43
2018,7,21,14,45,849.0,104.5,3.4,28.5,782.5,694.44,521.38
2018,7,21,15,0,841.0,102.0,3.4,28.3,748.0,649.07,489.7
2018,7,21,15,15,829.0,100.5,3.4,28.3,708.0,601.09,454.3
2018,7,21,15,30,817.0,99.0,3.4,28.3,668.0,552.56,417.6
2018,7,21,15,45,803.0,95.5,3.35,27.75,624.0,498.52,376.71
2018,7,21,16,0,789.0,92.0,3.3,27.2,580.0,446.64,336.07
2018,7,21,16,15,771.0,89.0,3.3,26.8,533.0,394.01,293.47
2018,7,21,16,30,753.0,86.0,3.3,26.4,486.0,342.43,250.46
2018,7,21,16,45,728.5,81.5,3.25,26.05,436.5,288.83,205.04
2018,7,21,17,0,704.0,77.0,3.2,25.7,387.0,237.47,160.97
2018,7,21,17,15,669.5,72.5,3.15,25.15,337.0,184.04,116.34
2018,7,21,17,30,635.0,68.0,3.1,24.6,287.0,136.74,78.7
2018,7,21,17,45,586.5,62.0,3.05,24.1,238.0,90.96,47.35
2018,7,21,18,0,538.0,56.0,3.0,23.6,189.0,50.73,28.03
2018,7,21,18,15,464.5,48.5,2.9,23.05,144.0,34.22,23.84
2018,7,21,18,30,391.0,41.0,2.8,22.5,99.0,30.48,20.29
2018,7,21,18,45,279.0,30.5,2.7,21.9,64.0,23.6,13.53
2018,7,21,19,0,167.0,20.0,2.6,21.3,29.0,15.75,0.0
2018,7,21,19,15,83.5,10.0,2.55,21.0,14.5,9.83,0.0
2018,7,21,19,30,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.4,20.35,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.75,17.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.3,17.55,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.3,17.6,2.0,0.0,0.0
2018,7,22,5,15,110.5,14.0,1.25,17.95,21.0,26.29,0.0
2018,7,22,5,30,209.0,26.0,1.2,18.3,40.0,66.95,28.78
2018,7,22,5,45,310.5,36.0,1.2,18.65,77.0,114.84,75.36
2018,7,22,6,0,412.0,46.0,1.2,19.0,114.0,171.18,122.5
2018,7,22,6,15,480.5,53.5,1.2,19.5,160.0,224.95,168.9
2018,7,22,6,30,549.0,61.0,1.2,20.0,206.0,285.75,220.46
2018,7,22,6,45,596.0,66.0,1.2,20.5,255.0,341.13,266.84
2018,7,22,7,0,643.0,71.0,1.2,21.0,304.0,400.64,314.91
2018,7,22,7,15,677.0,75.5,1.2,21.6,354.5,456.39,358.32
2018,7,22,7,30,711.0,80.0,1.2,22.2,405.0,513.29,401.01
2018,7,22,7,45,736.0,83.5,1.2,22.8,454.5,566.27,439.27
2018,7,22,8,0,761.0,87.0,1.2,23.4,504.0,619.94,476.7
2018,7,22,8,15,780.5,90.0,1.25,24.05,551.5,669.45,508.98
2018,7,22,8,30,800.0,93.0,1.3,24.7,599.0,718.59,540.01
2018,7,22,8,45,815.5,94.5,1.35,25.35,642.5,758.3,564.06
2018,7,22,9,0,831.0,96.0,1.4,26.0,686.0,800.53,589.51
2018,7,22,9,15,841.5,98.5,1.4,26.6,725.5,838.06,611.01
2018,7,22,9,30,852.0,101.0,1.4,27.2,765.0,873.58,630.91
2018,7,22,9,45,860.0,103.0,1.45,27.8,799.0,904.07,647.99
2018,7,22,10,0,868.0,105.0,1.5,28.4,833.0,932.04,663.4
2018,7,22,10,15,875.0,106.0,1.6,28.75,861.0,955.32,677.14
2018,7,22,10,30,882.0,107.0,1.7,29.1,889.0,975.75,689.17
2018,7,22,10,45,887.5,107.0,1.8,29.45,910.5,990.68,697.82
2018,7,22,11,0,893.0,107.0,1.9,29.8,932.0,1002.52,704.66
2018,7,22,11,15,896.0,108.0,2.0,30.0,946.5,1009.69,709.15
2018,7,22,11,30,899.0,109.0,2.1,30.2,961.0,1013.6,711.72
2018,7,22,11,45,901.0,108.5,2.2,30.35,968.0,1011.69,710.94
2018,7,22,12,0,903.0,108.0,2.3,30.5,975.0,1006.5,708.24
2018,7,22,12,15,903.5,108.0,2.4,30.5,974.5,997.1,703.42
2018,7,22,12,30,904.0,108.0,2.5,30.5,974.0,984.5,696.64
2018,7,22,12,45,903.5,106.5,2.6,30.45,966.0,966.33,686.5
2018,7,22,13,0,903.0,105.0,2.7,30.4,958.0,945.12,674.42
2018,7,22,13,15,900.0,104.5,2.8,30.3,942.5,919.68,659.69
2018,7,22,13,30,897.0,104.0,2.9,30.2,927.0,891.5,643.07
2018,7,22,13,45,893.0,102.5,2.95,30.05,904.5,858.87,623.19
2018,7,22,14,0,889.0,101.0,3.0,29.9,882.0,823.84,601.54
2018,7,22,14,15,883.0,99.5,3.1,29.7,853.0,785.0,577.48
2018,7,22,14,30,877.0,98.0,3.2,29.5,824.0,744.23,551.75
2018,7,22,14,45,868.5,96.5,3.25,29.35,789.0,699.96,522.89
2018,7,22,15,0,860.0,95.0,3.3,29.2,754.0,654.36,491.6
2018,7,22,15,15,848.5,93.0,3.3,29.2,713.5,605.34,455.64
2018,7,22,15,30,837.0,91.0,3.3,29.2,673.0,555.7,418.3
2018,7,22,15,45,822.5,88.5,3.45,28.6,628.5,503.67,379.4
2018,7,22,16,0,808.0,86.0,3.6,28.0,584.0,451.8,339.15
2018,7,22,16,15,789.5,83.0,3.65,27.55,536.5,395.29,293.76
2018,7,22,16,30,771.0,80.0,3.7,27.1,489.0,342.54,249.85
2018,7,22,16,45,746.0,76.5,3.75,26.65,439.0,288.73,204.26
2018,7,22,17,0,721.0,73.0,3.8,26.2,389.0,237.17,160.0
2018,7,22,17,15,686.5,69.0,3.8,25.6,338.5,185.87,116.97
2018,7,22,17,30,652.0,65.0,3.8,25.0,288.0,135.6,77.02
2018,7,22,17,45,604.0,59.0,3.85,24.35,238.5,88.95,45.23
2018,7,22,18,0,556.0,53.0,3.9,23.7,189.0,47.79,25.82
2018,7,22,18,15,483.0,46.0,3.8,23.15,144.0,32.16,22.05
2018,7,22,18,30,410.0,39.0,3.7,22.6,99.0,28.75,18.79
2018,7,22,18,45,295.5,29.5,3.6,22.0,64.0,22.76,12.74
2018,7,22,19,0,181.0,20.0,3.5,21.4,29.0,16.31,0.0
2018,7,22,19,15,90.5,10.0,3.4,21.1,14.5,9.83,0.0
2018,7,22,19,30,0.0,0.0,3.3,20.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.25,20.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,19.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,19.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.95,17.35,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,2.0,17.4,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.0,2.0,17.85,21.5,28.63,0.0
2018,7,23,5,30,265.0,23.0,2.0,18.3,41.0,72.79,28.64
2018,7,23,5,45,371.0,31.5,2.0,18.8,79.5,123.08,79.54
2018,7,23,6,0,477.0,40.0,2.0,19.3,118.0,182.11,129.39
2018,7,23,6,15,544.0,46.0,2.0,20.0,165.0,237.05,177.42
2018,7,23,6,30,611.0,52.0,2.0,20.7,212.0,297.93,229.68
2018,7,23,6,45,655.5,56.5,2.05,21.45,262.5,354.94,277.89
2018,7,23,7,0,700.0,61.0,2.1,22.2,313.0,415.73,327.4
2018,7,23,7,15,731.5,65.0,2.1,22.95,364.5,472.44,371.93
2018,7,23,7,30,763.0,69.0,2.1,23.7,416.0,530.99,416.13
2018,7,23,7,45,785.5,72.5,2.1,24.45,466.5,584.8,455.19
2018,7,23,8,0,808.0,76.0,2.1,25.2,517.0,635.87,490.62
2018,7,23,8,15,824.5,78.5,2.1,25.9,564.5,684.48,521.76
2018,7,23,8,30,841.0,81.0,2.1,26.6,612.0,732.38,551.69
2018,7,23,8,45,853.0,84.0,2.1,27.35,656.0,776.27,578.12
2018,7,23,9,0,865.0,87.0,2.1,28.1,700.0,818.59,602.98
2018,7,23,9,15,876.5,88.0,2.1,28.7,740.0,856.51,624.86
2018,7,23,9,30,888.0,89.0,2.1,29.3,780.0,892.4,645.12
2018,7,23,9,45,897.0,90.0,2.1,29.9,814.5,923.73,662.2
2018,7,23,10,0,906.0,91.0,2.1,30.5,849.0,952.5,677.5
2018,7,23,10,15,911.5,92.5,2.15,30.85,877.5,975.69,690.43
2018,7,23,10,30,917.0,94.0,2.2,31.2,906.0,995.85,701.51
2018,7,23,10,45,921.5,94.5,2.25,31.5,927.5,1010.83,709.58
2018,7,23,11,0,926.0,95.0,2.3,31.8,949.0,1022.56,715.75
2018,7,23,11,15,929.0,95.0,2.35,31.95,963.0,1028.94,719.19
2018,7,23,11,30,932.0,95.0,2.4,32.1,977.0,1031.94,720.69
2018,7,23,11,45,933.0,95.5,2.5,32.2,984.0,1030.06,719.98
2018,7,23,12,0,934.0,96.0,2.6,32.3,991.0,1024.77,717.28
2018,7,23,12,15,929.0,99.0,2.75,32.3,989.0,1012.78,711.23
2018,7,23,12,30,924.0,102.0,2.9,32.3,987.0,997.57,703.19
2018,7,23,12,45,849.0,154.0,3.0,32.3,961.5,960.98,681.16
2018,7,23,13,0,774.0,206.0,3.1,32.3,936.0,927.9,661.32
2018,7,23,13,15,683.0,263.0,3.25,32.15,899.5,883.22,633.8
2018,7,23,13,30,592.0,320.0,3.4,32.0,863.0,837.64,602.59
2018,7,23,13,45,563.0,322.5,3.5,31.85,828.5,794.65,574.79
2018,7,23,14,0,534.0,325.0,3.6,31.7,794.0,751.76,546.57
2018,7,23,14,15,540.0,307.0,3.65,31.25,767.0,717.13,524.97
2018,7,23,14,30,546.0,289.0,3.7,30.8,740.0,680.81,501.67
2018,7,23,14,45,505.5,287.0,3.8,30.4,690.5,625.41,463.61
2018,7,23,15,0,465.0,285.0,3.9,30.0,641.0,572.28,426.45
2018,7,23,15,15,453.5,269.0,3.9,30.0,600.5,526.49,393.51
2018,7,23,15,30,442.0,253.0,3.9,30.0,560.0,481.07,360.17
2018,7,23,15,45,350.0,256.0,3.95,28.95,489.0,414.17,311.32
2018,7,23,16,0,258.0,259.0,4.0,27.9,418.0,354.27,267.15
2018,7,23,16,15,181.0,241.5,4.05,27.4,348.5,294.09,222.08
2018,7,23,16,30,104.0,224.0,4.1,26.9,279.0,242.29,183.46
2018,7,23,16,45,73.0,187.0,4.15,26.35,223.5,193.34,146.45
2018,7,23,17,0,42.0,150.0,4.2,25.8,168.0,148.18,112.16
2018,7,23,17,15,44.0,133.0,4.15,25.3,150.0,129.81,97.78
2018,7,23,17,30,46.0,116.0,4.1,24.8,132.0,111.28,83.15
2018,7,23,17,45,31.5,70.5,4.1,24.25,80.5,68.16,49.23
2018,7,23,18,0,17.0,25.0,4.1,23.7,29.0,24.64,14.47
2018,7,23,18,15,16.5,20.0,3.95,23.2,23.0,19.46,11.12
2018,7,23,18,30,16.0,15.0,3.8,22.7,17.0,14.12,6.35
2018,7,23,18,45,10.5,9.5,3.65,22.25,10.5,9.07,1.63
2018,7,23,19,0,5.0,4.0,3.5,21.8,4.0,3.9,0.0
2018,7,23,19,15,2.5,2.0,3.4,21.5,2.0,1.97,0.0
2018,7,23,19,30,0.0,0.0,3.3,21.2,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.2,20.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,19.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,19.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.5,18.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.2,18.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.5,1.8,18.15,1.0,0.0,0.0
2018,7,24,5,0,15.0,3.0,1.9,18.3,2.0,0.0,0.0
2018,7,24,5,15,128.0,13.5,1.95,18.7,21.0,27.44,0.0
2018,7,24,5,30,241.0,24.0,2.0,19.1,40.0,69.16,24.91
2018,7,24,5,45,350.0,33.0,2.1,19.5,78.0,119.61,77.05
2018,7,24,6,0,459.0,42.0,2.2,19.9,116.0,178.79,126.79
2018,7,24,6,15,530.0,48.5,2.2,20.55,163.5,234.62,175.32
2018,7,24,6,30,601.0,55.0,2.2,21.2,211.0,297.77,229.27
2018,7,24,6,45,649.5,59.5,2.25,21.85,262.5,354.91,277.64
2018,7,24,7,0,698.0,64.0,2.3,22.5,314.0,417.38,328.59
2018,7,24,7,15,731.5,67.0,2.4,23.35,365.5,474.0,373.24
2018,7,24,7,30,765.0,70.0,2.5,24.2,417.0,532.63,417.82
2018,7,24,7,45,702.0,97.0,2.65,25.05,444.5,559.84,436.61
2018,7,24,8,0,639.0,124.0,2.8,25.9,472.0,578.35,448.16
2018,7,24,8,15,727.0,108.0,2.9,26.5,538.5,649.58,499.95
2018,7,24,8,30,815.0,92.0,3.0,27.1,605.0,727.9,552.73
2018,7,24,8,45,847.5,87.5,3.1,27.7,655.0,775.23,582.7
2018,7,24,9,0,880.0,83.0,3.2,28.3,705.0,826.23,614.92
2018,7,24,9,15,887.5,86.0,3.3,28.85,744.5,863.4,637.43
2018,7,24,9,30,895.0,89.0,3.4,29.4,784.0,898.24,658.27
2018,7,24,9,45,899.0,92.0,3.5,29.9,817.0,927.36,675.31
2018,7,24,10,0,903.0,95.0,3.6,30.4,850.0,953.62,690.46
2018,7,24,10,15,909.0,96.5,3.7,30.85,878.5,977.23,704.0
2018,7,24,10,30,915.0,98.0,3.8,31.3,907.0,997.84,715.62
2018,7,24,10,45,919.5,99.0,3.85,31.7,929.0,1013.31,723.82
2018,7,24,11,0,924.0,100.0,3.9,32.1,951.0,1025.53,730.03
2018,7,24,11,15,927.0,99.5,4.0,32.25,965.0,1031.36,733.35
2018,7,24,11,30,930.0,99.0,4.1,32.4,979.0,1033.82,734.67
2018,7,24,11,45,931.5,99.5,4.2,32.5,986.0,1032.41,733.8
2018,7,24,12,0,933.0,100.0,4.3,32.6,993.0,1027.6,730.89
2018,7,24,12,15,932.0,100.5,4.35,32.65,992.0,1016.96,724.22
2018,7,24,12,30,931.0,101.0,4.4,32.7,991.0,1003.05,715.57
2018,7,24,12,45,928.5,101.0,4.45,32.7,982.0,984.01,703.84
2018,7,24,13,0,926.0,101.0,4.5,32.7,973.0,961.9,690.17
2018,7,24,13,15,923.5,100.0,4.55,32.65,957.5,935.84,674.07
2018,7,24,13,30,921.0,99.0,4.6,32.6,942.0,906.92,656.06
2018,7,24,13,45,917.0,98.0,4.65,32.5,919.5,874.01,635.45
2018,7,24,14,0,913.0,97.0,4.7,32.4,897.0,838.61,613.1
2018,7,24,14,15,906.5,96.0,4.7,32.25,867.5,798.94,587.59
2018,7,24,14,30,900.0,95.0,4.7,32.1,838.0,757.3,560.5
2018,7,24,14,45,892.0,93.0,4.75,31.95,802.5,711.88,530.72
2018,7,24,15,0,884.0,91.0,4.8,31.8,767.0,665.02,498.56
2018,7,24,15,15,872.5,89.5,4.8,31.8,726.0,615.31,461.88
2018,7,24,15,30,861.0,88.0,4.8,31.8,685.0,564.91,423.78
2018,7,24,15,45,847.5,85.5,4.8,31.3,640.0,512.13,383.73
2018,7,24,16,0,834.0,83.0,4.8,30.8,595.0,459.36,342.38
2018,7,24,16,15,816.0,80.0,4.75,30.4,546.5,404.56,298.03
2018,7,24,16,30,798.0,77.0,4.7,30.0,498.0,347.57,250.88
2018,7,24,16,45,773.5,73.5,4.65,29.6,447.0,292.38,204.23
2018,7,24,17,0,749.0,70.0,4.6,29.2,396.0,239.39,158.95
2018,7,24,17,15,715.5,66.5,4.45,28.55,345.0,187.15,115.42
2018,7,24,17,30,682.0,63.0,4.3,27.9,294.0,138.54,77.26
2018,7,24,17,45,634.0,57.5,4.1,27.3,243.5,88.06,43.3
2018,7,24,18,0,586.0,52.0,3.9,26.7,193.0,45.7,24.54
2018,7,24,18,15,512.0,45.0,3.6,26.0,146.5,31.54,21.2
2018,7,24,18,30,438.0,38.0,3.3,25.3,100.0,28.09,17.94
2018,7,24,18,45,310.0,28.5,3.0,24.55,63.5,22.05,11.78
2018,7,24,19,0,182.0,19.0,2.7,23.8,27.0,15.55,0.0
2018,7,24,19,15,91.0,9.5,2.6,23.45,13.5,9.34,0.0
2018,7,24,19,30,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.45,22.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.3,22.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.15,21.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,19.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,25,5,15,139.0,11.0,1.9,19.1,19.5,26.01,0.0
2018,7,25,5,30,278.0,22.0,2.0,19.6,39.0,72.62,22.95
2018,7,25,5,45,398.0,30.0,2.15,20.15,79.5,126.43,80.19
2018,7,25,6,0,518.0,38.0,2.3,20.7,120.0,189.92,133.4
2018,7,25,6,15,585.0,43.0,2.35,21.4,168.0,244.85,181.68
2018,7,25,6,30,652.0,48.0,2.4,22.1,216.0,307.8,235.81
2018,7,25,6,45,695.5,52.0,2.4,22.75,267.5,365.92,285.1
2018,7,25,7,0,739.0,56.0,2.4,23.4,319.0,427.69,335.49
2018,7,25,7,15,736.0,66.5,2.65,24.25,363.5,475.18,373.36
2018,7,25,7,30,733.0,77.0,2.9,25.1,408.0,521.04,408.5
2018,7,25,7,45,788.5,72.5,3.1,25.95,467.0,585.45,456.64
2018,7,25,8,0,844.0,68.0,3.3,26.8,526.0,650.08,502.82
2018,7,25,8,15,860.5,70.0,3.45,27.55,574.5,699.76,535.4
2018,7,25,8,30,877.0,72.0,3.6,28.3,623.0,748.66,566.92
2018,7,25,8,45,889.5,74.0,3.75,29.05,668.0,793.31,594.94
2018,7,25,9,0,902.0,76.0,3.9,29.8,713.0,836.34,621.47
2018,7,25,9,15,900.0,84.0,4.05,30.35,750.5,871.57,642.91
2018,7,25,9,30,898.0,92.0,4.2,30.9,788.0,903.76,662.2
2018,7,25,9,45,907.5,92.5,4.35,31.4,823.0,935.31,681.09
2018,7,25,10,0,917.0,93.0,4.5,31.9,858.0,964.28,698.2
2018,7,25,10,15,886.0,116.5,4.55,32.2,876.5,976.04,704.11
2018,7,25,10,30,855.0,140.0,4.6,32.5,895.0,983.02,707.11
2018,7,25,10,45,879.0,129.5,4.65,32.75,922.5,1004.91,720.06
2018,7,25,11,0,903.0,119.0,4.7,33.0,950.0,1024.13,731.21
2018,7,25,11,15,925.5,106.5,4.75,33.05,970.0,1036.84,738.84
2018,7,25,11,30,948.0,94.0,4.8,33.1,990.0,1046.34,744.72
2018,7,25,11,45,948.0,95.0,4.8,33.2,996.5,1043.94,742.54
2018,7,25,12,0,948.0,96.0,4.8,33.3,1003.0,1038.07,738.34
2018,7,25,12,15,947.5,96.5,4.85,33.25,1002.5,1027.79,732.34
2018,7,25,12,30,947.0,97.0,4.9,33.2,1002.0,1014.16,724.28
2018,7,25,12,45,945.0,97.5,4.95,33.15,993.5,995.82,713.24
2018,7,25,13,0,943.0,98.0,5.0,33.1,985.0,974.32,700.19
2018,7,25,13,15,939.5,97.5,5.0,32.95,969.0,947.42,683.55
2018,7,25,13,30,936.0,97.0,5.0,32.8,953.0,917.67,665.0
2018,7,25,13,45,931.5,96.0,5.05,32.65,929.5,883.85,643.98
2018,7,25,14,0,927.0,95.0,5.1,32.5,906.0,847.53,621.11
2018,7,25,14,15,913.5,98.0,5.1,32.25,874.5,805.76,594.3
2018,7,25,14,30,900.0,101.0,5.1,32.0,843.0,762.47,566.18
2018,7,25,14,45,875.5,107.0,5.1,31.75,802.5,713.11,533.48
2018,7,25,15,0,851.0,113.0,5.1,31.5,762.0,663.64,498.45
2018,7,25,15,15,860.0,101.0,5.1,31.5,726.0,617.84,464.81
2018,7,25,15,30,869.0,89.0,5.1,31.5,690.0,569.52,428.34
2018,7,25,15,45,853.5,87.0,5.1,30.8,644.0,515.74,387.67
2018,7,25,16,0,838.0,85.0,5.1,30.1,598.0,462.15,345.77
2018,7,25,16,15,792.0,89.0,4.95,29.6,541.5,399.35,295.44
2018,7,25,16,30,746.0,93.0,4.8,29.1,485.0,343.18,249.21
2018,7,25,16,45,731.0,85.5,4.7,28.6,436.5,289.86,204.02
2018,7,25,17,0,716.0,78.0,4.6,28.1,388.0,237.77,159.33
2018,7,25,17,15,681.5,72.5,4.35,27.45,336.5,182.69,113.65
2018,7,25,17,30,647.0,67.0,4.1,26.8,285.0,133.83,75.34
2018,7,25,17,45,562.5,61.5,3.8,26.2,227.5,85.33,44.05
2018,7,25,18,0,478.0,56.0,3.5,25.6,170.0,46.41,27.11
2018,7,25,18,15,384.5,47.5,3.3,25.0,125.0,33.76,23.19
2018,7,25,18,30,291.0,39.0,3.1,24.4,80.0,29.09,18.83
2018,7,25,18,45,181.0,26.0,2.85,23.8,48.0,19.9,10.0
2018,7,25,19,0,71.0,13.0,2.6,23.2,16.0,10.06,0.0
2018,7,25,19,15,35.5,6.5,2.55,22.8,8.0,6.39,0.0
2018,7,25,19,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.4,21.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.25,20.75,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.1,18.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,26,5,15,97.0,11.0,1.9,17.75,17.0,21.29,0.0
2018,7,26,5,30,194.0,22.0,1.9,18.2,34.0,58.46,15.54
2018,7,26,5,45,307.0,33.0,1.9,18.6,72.0,109.46,70.26
2018,7,26,6,0,420.0,44.0,1.9,19.0,110.0,169.24,120.23
2018,7,26,6,15,492.5,51.5,1.9,19.75,157.0,224.49,168.03
2018,7,26,6,30,565.0,59.0,1.9,20.5,204.0,287.25,221.46
2018,7,26,6,45,614.0,64.5,1.85,21.2,254.5,344.83,269.86
2018,7,26,7,0,663.0,70.0,1.8,21.9,305.0,406.76,319.96
2018,7,26,7,15,698.5,74.5,1.9,22.85,357.0,463.26,364.24
2018,7,26,7,30,734.0,79.0,2.0,23.8,409.0,523.21,409.48
2018,7,26,7,45,760.5,82.5,2.1,24.75,460.5,578.32,449.56
2018,7,26,8,0,787.0,86.0,2.2,25.7,512.0,634.2,488.87
2018,7,26,8,15,807.0,89.0,2.3,26.5,561.0,685.3,522.43
2018,7,26,8,30,827.0,92.0,2.4,27.3,610.0,736.0,554.71
2018,7,26,8,45,842.5,94.5,2.45,28.1,655.5,777.92,580.04
2018,7,26,9,0,858.0,97.0,2.5,28.9,701.0,822.29,606.65
2018,7,26,9,15,869.5,99.0,2.6,29.55,742.0,861.12,629.83
2018,7,26,9,30,881.0,101.0,2.7,30.2,783.0,897.92,651.46
2018,7,26,9,45,889.0,103.0,2.75,30.8,818.0,929.25,669.09
2018,7,26,10,0,897.0,105.0,2.8,31.4,853.0,957.97,684.95
2018,7,26,10,15,904.5,106.5,2.9,31.95,882.5,982.88,698.87
2018,7,26,10,30,912.0,108.0,3.0,32.5,912.0,1004.85,710.93
2018,7,26,10,45,917.0,109.0,3.1,33.0,934.5,1020.74,719.35
2018,7,26,11,0,922.0,110.0,3.2,33.5,957.0,1033.38,725.83
2018,7,26,11,15,925.5,110.5,3.3,33.65,972.5,1040.69,730.12
2018,7,26,11,30,929.0,111.0,3.4,33.8,988.0,1044.6,732.45
2018,7,26,11,45,931.0,111.5,3.45,33.95,995.5,1043.6,731.45
2018,7,26,12,0,933.0,112.0,3.5,34.1,1003.0,1039.19,728.48
2018,7,26,12,15,931.0,113.5,3.55,34.05,1002.0,1028.47,722.28
2018,7,26,12,30,929.0,115.0,3.6,34.0,1001.0,1014.49,714.15
2018,7,26,12,45,925.0,115.5,3.65,34.0,991.5,994.42,702.11
2018,7,26,13,0,921.0,116.0,3.7,34.0,982.0,971.35,688.2
2018,7,26,13,15,917.5,115.5,3.8,33.85,966.0,944.85,672.79
2018,7,26,13,30,914.0,115.0,3.9,33.7,950.0,915.57,655.48
2018,7,26,13,45,908.5,114.5,4.0,33.5,926.5,881.93,635.3
2018,7,26,14,0,903.0,114.0,4.1,33.3,903.0,845.91,613.34
2018,7,26,14,15,896.0,112.5,4.15,33.05,873.0,805.56,588.14
2018,7,26,14,30,889.0,111.0,4.2,32.8,843.0,763.3,561.35
2018,7,26,14,45,879.5,109.0,4.25,32.5,806.5,717.12,531.61
2018,7,26,15,0,870.0,107.0,4.3,32.2,770.0,669.65,498.92
2018,7,26,15,15,858.0,105.0,4.3,32.2,728.5,619.6,462.35
2018,7,26,15,30,846.0,103.0,4.3,32.2,687.0,568.96,424.42
2018,7,26,15,45,830.0,100.0,4.35,31.35,640.5,512.78,382.92
2018,7,26,16,0,814.0,97.0,4.4,30.5,594.0,458.82,341.52
2018,7,26,16,15,793.0,93.5,4.35,29.95,544.5,402.98,296.82
2018,7,26,16,30,772.0,90.0,4.3,29.4,495.0,348.5,251.94
2018,7,26,16,45,745.0,85.5,4.25,28.85,443.0,292.97,205.44
2018,7,26,17,0,718.0,81.0,4.2,28.3,391.0,239.97,160.56
2018,7,26,17,15,681.0,76.0,4.05,27.5,339.0,184.58,115.01
2018,7,26,17,30,644.0,71.0,3.9,26.7,287.0,135.85,77.12
2018,7,26,17,45,592.5,64.5,3.7,25.95,236.5,89.01,46.27
2018,7,26,18,0,541.0,58.0,3.5,25.2,186.0,48.14,28.57
2018,7,26,18,15,464.5,49.0,3.3,24.45,140.0,35.29,24.54
2018,7,26,18,30,388.0,40.0,3.1,23.7,94.0,30.23,19.82
2018,7,26,18,45,267.5,28.5,2.85,22.95,58.5,22.33,11.79
2018,7,26,19,0,147.0,17.0,2.6,22.2,23.0,16.71,0.0
2018,7,26,19,15,73.5,8.5,2.5,21.85,11.5,8.36,0.0
2018,7,26,19,30,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.25,21.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.85,18.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,18.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,27,5,15,107.0,11.0,2.55,16.0,17.0,22.24,0.0
2018,7,27,5,30,214.0,22.0,2.6,16.4,34.0,61.1,12.99
2018,7,27,5,45,331.0,32.0,2.6,16.8,72.5,113.21,72.57
2018,7,27,6,0,448.0,42.0,2.6,17.2,111.0,174.17,124.21
2018,7,27,6,15,519.5,49.0,2.65,17.85,158.5,229.97,173.33
2018,7,27,6,30,591.0,56.0,2.7,18.5,206.0,293.17,228.15
2018,7,27,6,45,638.5,62.0,2.8,19.2,257.5,351.99,278.63
2018,7,27,7,0,686.0,68.0,2.9,19.9,309.0,413.89,330.01
2018,7,27,7,15,720.0,71.5,2.95,20.65,361.0,470.83,375.75
2018,7,27,7,30,754.0,75.0,3.0,21.4,413.0,529.84,421.46
2018,7,27,7,45,778.5,79.0,3.1,22.15,464.5,585.19,462.94
2018,7,27,8,0,803.0,83.0,3.2,22.9,516.0,641.1,503.52
2018,7,27,8,15,822.0,86.0,3.25,23.6,565.0,692.19,537.7
2018,7,27,8,30,841.0,89.0,3.3,24.3,614.0,739.06,568.0
2018,7,27,8,45,855.0,91.0,3.35,24.95,659.0,783.55,596.19
2018,7,27,9,0,869.0,93.0,3.4,25.6,704.0,826.61,622.95
2018,7,27,9,15,880.5,95.0,3.45,26.2,745.0,865.84,646.83
2018,7,27,9,30,892.0,97.0,3.5,26.8,786.0,903.0,669.04
2018,7,27,9,45,902.0,98.0,3.6,27.4,822.0,935.42,688.18
2018,7,27,10,0,912.0,99.0,3.7,28.0,858.0,965.28,705.52
2018,7,27,10,15,919.0,99.5,3.75,28.4,887.0,988.99,719.02
2018,7,27,10,30,926.0,100.0,3.8,28.8,916.0,1009.69,730.61
2018,7,27,10,45,931.0,101.0,3.9,29.2,938.5,1025.81,739.6
2018,7,27,11,0,936.0,102.0,4.0,29.6,961.0,1038.63,746.56
2018,7,27,11,15,938.5,103.0,4.05,29.85,976.0,1045.57,749.98
2018,7,27,11,30,941.0,104.0,4.1,30.1,991.0,1049.06,751.34
2018,7,27,11,45,942.5,104.0,4.2,30.35,998.0,1047.06,749.64
2018,7,27,12,0,944.0,104.0,4.3,30.6,1005.0,1041.61,745.87
2018,7,27,12,15,945.0,103.0,4.35,30.6,1004.5,1031.24,739.49
2018,7,27,12,30,946.0,102.0,4.4,30.6,1004.0,1017.49,731.07
2018,7,27,12,45,946.0,101.0,4.5,30.65,996.0,999.48,720.07
2018,7,27,13,0,946.0,100.0,4.6,30.7,988.0,978.25,707.01
2018,7,27,13,15,943.0,99.5,4.65,30.6,972.0,951.65,690.56
2018,7,27,13,30,940.0,99.0,4.7,30.5,956.0,922.15,672.37
2018,7,27,13,45,936.0,98.0,4.75,30.4,933.0,888.54,651.33
2018,7,27,14,0,932.0,97.0,4.8,30.3,910.0,852.37,628.41
2018,7,27,14,15,926.0,96.0,4.8,30.1,880.5,812.26,602.55
2018,7,27,14,30,920.0,95.0,4.8,29.9,851.0,770.08,575.02
2018,7,27,14,45,912.0,93.5,4.8,29.7,815.0,724.15,544.56
2018,7,27,15,0,904.0,92.0,4.8,29.5,779.0,676.74,511.57
2018,7,27,15,15,893.0,90.0,4.8,29.5,737.0,625.77,473.68
2018,7,27,15,30,882.0,88.0,4.8,29.5,695.0,574.05,434.27
2018,7,27,15,45,868.0,85.5,4.75,29.0,649.0,519.82,392.62
2018,7,27,16,0,854.0,83.0,4.7,28.5,603.0,465.62,349.66
2018,7,27,16,15,836.5,79.5,4.55,28.1,553.5,409.37,303.59
2018,7,27,16,30,819.0,76.0,4.4,27.7,504.0,350.89,254.69
2018,7,27,16,45,794.5,73.0,4.3,27.3,452.5,294.92,206.92
2018,7,27,17,0,770.0,70.0,4.2,26.9,401.0,241.13,160.54
2018,7,27,17,15,735.5,65.5,4.05,26.2,348.0,186.6,114.98
2018,7,27,17,30,701.0,61.0,3.9,25.5,295.0,135.83,75.15
2018,7,27,17,45,651.5,56.0,3.7,24.8,243.5,87.55,43.56
2018,7,27,18,0,602.0,51.0,3.5,24.1,192.0,41.92,23.81
2018,7,27,18,15,523.5,44.5,3.35,23.3,145.0,31.48,21.39
2018,7,27,18,30,445.0,38.0,3.2,22.5,98.0,28.52,18.46
2018,7,27,18,45,310.5,27.5,3.05,21.7,61.0,21.51,11.03
2018,7,27,19,0,176.0,17.0,2.9,20.9,24.0,16.71,0.0
2018,7,27,19,15,88.0,8.5,2.9,20.5,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,19.05,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.65,18.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,28,5,15,102.0,11.0,2.35,15.5,16.5,21.57,0.0
2018,7,28,5,30,204.0,22.0,2.4,15.9,33.0,58.94,8.41
2018,7,28,5,45,320.5,32.5,2.45,16.35,71.5,111.06,71.01
2018,7,28,6,0,437.0,43.0,2.5,16.8,110.0,171.73,122.52
2018,7,28,6,15,509.0,51.5,2.45,17.4,158.0,228.7,172.54
2018,7,28,6,30,581.0,60.0,2.4,18.0,206.0,293.17,228.29
2018,7,28,6,45,629.0,66.5,2.4,18.6,258.0,352.28,278.9
2018,7,28,7,0,677.0,73.0,2.4,19.2,310.0,415.63,331.21
2018,7,28,7,15,711.5,78.0,2.35,20.0,363.0,474.01,377.52
2018,7,28,7,30,746.0,83.0,2.3,20.8,416.0,533.32,422.73
2018,7,28,7,45,770.0,87.5,2.3,21.65,467.5,588.6,463.25
2018,7,28,8,0,794.0,92.0,2.3,22.5,519.0,644.4,502.67
2018,7,28,8,15,813.0,95.5,2.3,23.25,568.5,695.72,536.59
2018,7,28,8,30,832.0,99.0,2.3,24.0,618.0,746.52,568.74
2018,7,28,8,45,846.0,103.0,2.25,24.8,664.0,793.1,596.76
2018,7,28,9,0,860.0,107.0,2.2,25.6,710.0,833.86,620.19
2018,7,28,9,15,863.0,113.0,2.25,26.3,748.5,869.73,641.03
2018,7,28,9,30,866.0,119.0,2.3,27.0,787.0,903.02,659.96
2018,7,28,9,45,864.5,127.0,2.3,27.65,819.5,931.56,675.31
2018,7,28,10,0,863.0,135.0,2.3,28.3,852.0,957.01,688.56
2018,7,28,10,15,868.5,138.0,2.35,28.75,881.0,980.8,701.76
2018,7,28,10,30,874.0,141.0,2.4,29.2,910.0,1001.66,713.09
2018,7,28,10,45,877.5,143.0,2.5,29.65,931.5,1016.47,721.18
2018,7,28,11,0,881.0,145.0,2.6,30.1,953.0,1028.11,727.4
2018,7,28,11,15,882.5,147.5,2.65,30.4,967.5,1035.04,730.72
2018,7,28,11,30,884.0,150.0,2.7,30.7,982.0,1038.67,732.14
2018,7,28,11,45,883.0,151.5,2.75,30.95,988.0,1035.54,729.62
2018,7,28,12,0,882.0,153.0,2.8,31.2,994.0,1029.17,725.25
2018,7,28,12,15,885.5,151.0,2.9,31.4,994.5,1020.58,720.2
2018,7,28,12,30,889.0,149.0,3.0,31.6,995.0,1008.79,713.21
2018,7,28,12,45,893.0,145.0,3.05,31.8,988.5,992.35,702.94
2018,7,28,13,0,897.0,141.0,3.1,32.0,982.0,972.73,690.74
2018,7,28,13,15,893.0,140.5,3.2,31.95,965.5,946.16,675.17
2018,7,28,13,30,889.0,140.0,3.3,31.9,949.0,916.89,657.78
2018,7,28,13,45,883.0,138.5,3.4,31.85,925.0,882.43,636.85
2018,7,28,14,0,877.0,137.0,3.5,31.8,901.0,845.69,614.2
2018,7,28,14,15,854.0,142.5,3.55,31.6,865.5,801.22,586.23
2018,7,28,14,30,831.0,148.0,3.6,31.4,830.0,754.82,556.61
2018,7,28,14,45,772.5,164.5,3.65,31.2,776.5,693.99,514.63
2018,7,28,15,0,714.0,181.0,3.7,31.0,723.0,634.91,472.58
2018,7,28,15,15,612.5,204.5,3.7,31.0,651.0,560.84,418.17
2018,7,28,15,30,511.0,228.0,3.7,31.0,579.0,494.47,368.65
2018,7,28,15,45,450.5,229.0,3.75,30.35,523.0,436.93,326.46
2018,7,28,16,0,390.0,230.0,3.8,29.7,467.0,386.75,288.97
2018,7,28,16,15,464.5,188.0,3.75,29.25,446.5,353.7,262.78
2018,7,28,16,30,539.0,146.0,3.7,28.8,426.0,314.71,230.12
2018,7,28,16,45,563.5,126.0,3.7,28.3,391.5,272.26,193.96
2018,7,28,17,0,588.0,106.0,3.7,27.8,357.0,226.95,154.65
2018,7,28,17,15,564.0,96.0,3.55,27.1,311.0,179.23,115.38
2018,7,28,17,30,540.0,86.0,3.4,26.4,265.0,134.21,80.29
2018,7,28,17,45,422.0,80.0,3.25,25.65,205.0,89.6,53.12
2018,7,28,18,0,304.0,74.0,3.1,24.9,145.0,57.4,39.22
2018,7,28,18,15,245.0,59.5,3.0,24.1,107.5,44.29,32.2
2018,7,28,18,30,186.0,45.0,2.9,23.3,70.0,34.31,23.21
2018,7,28,18,45,115.5,29.5,2.75,22.5,43.0,24.54,13.04
2018,7,28,19,0,45.0,14.0,2.6,21.7,16.0,13.76,0.0
2018,7,28,19,15,22.5,7.0,2.5,21.2,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,29,5,15,90.0,10.5,1.25,16.7,15.5,19.7,0.0
2018,7,29,5,30,180.0,21.0,1.3,17.0,31.0,53.69,2.72
2018,7,29,5,45,298.0,32.0,1.35,17.3,68.5,105.4,66.67
2018,7,29,6,0,416.0,43.0,1.4,17.6,106.0,165.6,117.34
2018,7,29,6,15,492.5,51.0,1.4,18.15,153.5,222.28,166.47
2018,7,29,6,30,569.0,59.0,1.4,18.7,201.0,286.95,221.69
2018,7,29,6,45,622.0,64.0,1.4,19.3,252.5,345.86,271.46
2018,7,29,7,0,675.0,69.0,1.4,19.9,304.0,409.55,323.28
2018,7,29,7,15,644.0,87.0,1.45,20.75,340.5,447.49,353.22
2018,7,29,7,30,613.0,105.0,1.5,21.6,377.0,481.03,378.32
2018,7,29,7,45,658.0,107.5,1.5,22.45,432.0,541.18,422.45
2018,7,29,8,0,703.0,110.0,1.5,23.3,487.0,603.97,466.75
2018,7,29,8,15,746.5,107.5,1.55,24.05,541.5,660.63,505.73
2018,7,29,8,30,790.0,105.0,1.6,24.8,596.0,720.82,544.49
2018,7,29,8,45,797.0,112.0,1.6,25.55,639.0,763.56,569.96
2018,7,29,9,0,804.0,119.0,1.6,26.3,682.0,804.46,593.84
2018,7,29,9,15,755.5,150.0,1.65,26.95,703.5,821.12,602.05
2018,7,29,9,30,707.0,181.0,1.7,27.6,725.0,835.67,609.15
2018,7,29,9,45,790.5,150.0,1.75,28.2,784.5,893.32,644.37
2018,7,29,10,0,874.0,119.0,1.8,28.8,844.0,950.16,677.95
2018,7,29,10,15,881.0,120.5,1.9,29.25,873.0,974.13,691.41
2018,7,29,10,30,888.0,122.0,2.0,29.7,902.0,995.2,703.4
2018,7,29,10,45,893.5,122.5,2.1,30.1,924.0,1010.71,712.13
2018,7,29,11,0,899.0,123.0,2.2,30.5,946.0,1023.07,719.0
2018,7,29,11,15,902.0,123.5,2.3,30.65,960.5,1029.68,723.14
2018,7,29,11,30,905.0,124.0,2.4,30.8,975.0,1032.98,725.37
2018,7,29,11,45,906.5,125.0,2.5,30.9,982.5,1031.94,725.18
2018,7,29,12,0,908.0,126.0,2.6,31.0,990.0,1027.56,723.02
2018,7,29,12,15,897.5,132.0,2.7,30.9,985.5,1013.13,715.25
2018,7,29,12,30,887.0,138.0,2.8,30.8,981.0,995.66,705.65
2018,7,29,12,45,863.5,152.0,2.95,30.7,966.5,970.84,691.75
2018,7,29,13,0,840.0,166.0,3.1,30.6,952.0,947.92,678.95
2018,7,29,13,15,840.5,161.5,3.15,30.45,937.0,922.1,663.59
2018,7,29,13,30,841.0,157.0,3.2,30.3,922.0,893.57,646.38
2018,7,29,13,45,809.0,171.0,3.3,30.1,891.5,853.05,621.54
2018,7,29,14,0,777.0,185.0,3.4,29.9,861.0,811.92,595.99
2018,7,29,14,15,807.5,160.0,3.45,29.65,841.0,781.53,577.29
2018,7,29,14,30,838.0,135.0,3.5,29.4,821.0,746.74,555.3
2018,7,29,14,45,805.0,143.0,3.55,29.15,778.0,695.26,520.32
2018,7,29,15,0,772.0,151.0,3.6,28.9,735.0,644.59,484.24
2018,7,29,15,15,786.5,134.5,3.6,28.9,701.0,600.51,452.24
2018,7,29,15,30,801.0,118.0,3.6,28.9,667.0,553.61,417.17
2018,7,29,15,45,785.5,113.5,3.65,28.15,621.0,500.2,377.18
2018,7,29,16,0,770.0,109.0,3.7,27.4,575.0,447.17,336.06
2018,7,29,16,15,749.5,105.0,3.7,26.9,527.0,393.24,292.54
2018,7,29,16,30,729.0,101.0,3.7,26.4,479.0,338.14,246.96
2018,7,29,16,45,700.0,95.0,3.7,25.95,427.0,282.71,200.34
2018,7,29,17,0,671.0,89.0,3.7,25.5,375.0,230.07,155.64
2018,7,29,17,15,633.5,83.5,3.6,24.9,324.5,179.37,113.68
2018,7,29,17,30,596.0,78.0,3.5,24.3,274.0,132.82,77.57
2018,7,29,17,45,535.5,70.0,3.4,23.7,222.5,86.92,47.81
2018,7,29,18,0,475.0,62.0,3.3,23.1,171.0,48.06,35.89
2018,7,29,18,15,400.0,51.0,3.2,22.55,126.5,37.58,26.66
2018,7,29,18,30,325.0,40.0,3.1,22.0,82.0,30.72,20.29
2018,7,29,18,45,218.0,27.5,2.95,21.45,50.5,21.36,10.39
2018,7,29,19,0,111.0,15.0,2.8,20.9,19.0,14.74,0.0
2018,7,29,19,15,55.5,7.5,2.7,20.6,9.5,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.6,20.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,19.05,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,30,5,15,93.0,10.0,1.85,17.1,15.0,19.4,0.0
2018,7,30,5,30,186.0,20.0,1.9,17.3,30.0,53.17,0.0
2018,7,30,5,45,303.5,30.5,1.95,17.5,66.5,104.68,65.47
2018,7,30,6,0,421.0,41.0,2.0,17.7,103.0,164.34,116.11
2018,7,30,6,15,496.0,48.5,1.95,18.2,150.0,220.14,164.85
2018,7,30,6,30,571.0,56.0,1.9,18.7,197.0,283.79,219.67
2018,7,30,6,45,621.5,61.0,1.85,19.2,248.0,341.67,269.11
2018,7,30,7,0,672.0,66.0,1.8,19.7,299.0,402.99,319.63
2018,7,30,7,15,511.0,109.5,1.8,20.5,303.5,397.78,315.92
2018,7,30,7,30,350.0,153.0,1.8,21.3,308.0,370.41,293.38
2018,7,30,7,45,466.0,145.5,1.8,22.15,378.5,458.11,360.77
2018,7,30,8,0,582.0,138.0,1.8,23.0,449.0,552.5,430.37
2018,7,30,8,15,708.5,111.5,1.8,23.9,526.0,639.15,492.64
2018,7,30,8,30,835.0,85.0,1.8,24.8,603.0,728.52,551.65
2018,7,30,8,45,850.5,87.0,1.85,25.7,648.5,774.07,578.91
2018,7,30,9,0,866.0,89.0,1.9,26.6,694.0,818.32,605.14
2018,7,30,9,15,878.0,90.0,2.0,27.4,734.5,856.89,627.85
2018,7,30,9,30,890.0,91.0,2.1,28.2,775.0,893.43,649.0
2018,7,30,9,45,899.5,92.0,2.2,29.05,810.5,925.43,666.87
2018,7,30,10,0,909.0,93.0,2.3,29.9,846.0,954.85,682.96
2018,7,30,10,15,915.0,94.5,2.35,30.45,875.0,978.69,695.78
2018,7,30,10,30,921.0,96.0,2.4,31.0,904.0,999.48,706.71
2018,7,30,10,45,924.5,98.0,2.5,31.6,926.0,1015.17,714.84
2018,7,30,11,0,928.0,100.0,2.6,32.2,948.0,1027.52,720.98
2018,7,30,11,15,930.5,100.5,2.7,32.5,962.5,1033.91,724.41
2018,7,30,11,30,933.0,101.0,2.8,32.8,977.0,1036.88,725.85
2018,7,30,11,45,934.0,101.5,2.85,33.05,984.0,1034.91,724.04
2018,7,30,12,0,935.0,102.0,2.9,33.3,991.0,1029.5,720.26
2018,7,30,12,15,930.0,105.5,2.95,33.4,989.0,1017.86,713.17
2018,7,30,12,30,925.0,109.0,3.0,33.5,987.0,1002.97,704.17
