Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,12,45,917.5,112.5,3.05,33.6,977.0,982.58,691.79
2018,7,30,13,0,910.0,116.0,3.1,33.7,967.0,959.28,677.62
2018,7,30,13,15,907.0,115.0,3.15,33.65,951.0,932.85,661.86
2018,7,30,13,30,904.0,114.0,3.2,33.6,935.0,903.64,644.26
2018,7,30,13,45,898.5,113.5,3.25,33.5,911.5,870.14,623.9
2018,7,30,14,0,893.0,113.0,3.3,33.4,888.0,834.27,601.84
2018,7,30,14,15,886.0,111.5,3.3,33.2,858.0,794.09,576.68
2018,7,30,14,30,879.0,110.0,3.3,33.0,828.0,752.02,550.0
2018,7,30,14,45,869.5,107.5,3.35,32.8,791.5,705.59,520.21
2018,7,30,15,0,860.0,105.0,3.4,32.6,755.0,657.89,487.33
2018,7,30,15,15,847.5,103.0,3.4,32.6,713.5,607.82,451.04
2018,7,30,15,30,835.0,101.0,3.4,32.6,672.0,557.21,413.42
2018,7,30,15,45,818.5,98.5,3.45,31.95,626.0,501.64,372.3
2018,7,30,16,0,802.0,96.0,3.5,31.3,580.0,448.34,331.37
2018,7,30,16,15,780.0,93.0,3.55,30.8,530.5,393.06,287.42
2018,7,30,16,30,758.0,90.0,3.6,30.3,481.0,339.27,243.35
2018,7,30,16,45,729.5,85.5,3.6,29.8,429.5,284.0,197.35
2018,7,30,17,0,701.0,81.0,3.6,29.3,378.0,228.77,151.14
2018,7,30,17,15,661.0,76.0,3.5,28.5,326.0,176.44,108.56
2018,7,30,17,30,621.0,71.0,3.4,27.7,274.0,128.51,72.09
2018,7,30,17,45,565.0,64.5,3.3,26.85,224.0,82.85,43.24
2018,7,30,18,0,509.0,58.0,3.2,26.0,174.0,43.71,31.73
2018,7,30,18,15,427.0,48.5,3.05,25.15,128.5,35.46,24.53
2018,7,30,18,30,345.0,39.0,2.9,24.3,83.0,29.95,19.37
2018,7,30,18,45,223.0,26.5,2.75,23.45,50.0,21.0,9.65
2018,7,30,19,0,101.0,14.0,2.6,22.6,17.0,13.76,0.0
2018,7,30,19,15,50.5,7.0,2.5,22.15,8.5,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.3,21.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.15,20.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.85,19.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,31,5,15,56.5,9.0,1.1,17.3,12.0,14.59,0.0
2018,7,31,5,30,113.0,18.0,1.1,17.8,24.0,39.1,0.0
2018,7,31,5,45,206.0,33.0,1.15,18.25,58.0,86.16,53.98
2018,7,31,6,0,299.0,48.0,1.2,18.7,92.0,138.24,97.99
2018,7,31,6,15,372.0,60.0,1.15,19.35,136.5,190.96,142.78
2018,7,31,6,30,445.0,72.0,1.1,20.0,181.0,253.21,194.98
2018,7,31,6,45,502.0,80.5,1.1,20.65,231.0,311.27,243.11
2018,7,31,7,0,559.0,89.0,1.1,21.3,281.0,374.63,293.91
2018,7,31,7,15,599.5,95.5,1.1,22.15,332.5,432.07,338.28
2018,7,31,7,30,640.0,102.0,1.1,23.0,384.0,492.44,383.15
2018,7,31,7,45,672.0,106.0,1.15,23.85,434.5,547.35,422.71
2018,7,31,8,0,704.0,110.0,1.2,24.7,485.0,603.69,461.99
2018,7,31,8,15,728.5,113.5,1.2,25.55,534.0,655.22,496.17
2018,7,31,8,30,753.0,117.0,1.2,26.4,583.0,704.91,526.85
2018,7,31,8,45,773.0,119.0,1.2,27.25,628.5,751.21,554.25
2018,7,31,9,0,793.0,121.0,1.2,28.1,674.0,796.68,580.47
2018,7,31,9,15,802.5,125.0,1.3,28.85,713.0,834.15,602.42
2018,7,31,9,30,812.0,129.0,1.4,29.6,752.0,869.61,622.9
2018,7,31,9,45,818.5,133.5,1.45,30.35,786.0,900.65,639.78
2018,7,31,10,0,825.0,138.0,1.5,31.1,820.0,929.15,654.94
2018,7,31,10,15,834.0,139.0,1.6,31.35,849.0,953.62,669.52
2018,7,31,10,30,843.0,140.0,1.7,31.6,878.0,969.51,678.85
2018,7,31,10,45,850.5,140.0,1.8,31.9,900.5,985.86,688.46
2018,7,31,11,0,858.0,140.0,1.9,32.2,923.0,999.22,696.28
2018,7,31,11,15,863.0,140.0,2.05,32.35,938.5,1007.02,701.79
2018,7,31,11,30,868.0,140.0,2.2,32.5,954.0,1011.63,705.43
2018,7,31,11,45,871.0,139.5,2.3,32.65,961.5,1010.55,705.1
2018,7,31,12,0,874.0,139.0,2.4,32.8,969.0,1006.25,702.9
2018,7,31,12,15,877.5,136.5,2.45,32.8,969.0,997.24,697.82
2018,7,31,12,30,881.0,134.0,2.5,32.8,969.0,985.05,690.87
2018,7,31,12,45,884.5,130.0,2.6,32.85,962.0,968.21,681.39
2018,7,31,13,0,888.0,126.0,2.7,32.9,955.0,948.24,669.94
2018,7,31,13,15,885.5,124.5,2.75,32.85,939.0,922.21,654.49
2018,7,31,13,30,883.0,123.0,2.8,32.8,923.0,893.44,637.25
2018,7,31,13,45,878.5,120.5,2.85,32.75,899.5,859.4,616.48
2018,7,31,14,0,874.0,118.0,2.9,32.7,876.0,823.0,594.01
2018,7,31,14,15,867.5,116.5,2.95,32.55,846.5,783.83,569.7
2018,7,31,14,30,861.0,115.0,3.0,32.4,817.0,742.77,543.83
2018,7,31,14,45,852.5,112.0,3.05,32.25,781.0,697.22,514.54
2018,7,31,15,0,844.0,109.0,3.1,32.1,745.0,650.37,481.93
2018,7,31,15,15,831.5,107.0,3.1,32.1,704.0,600.96,446.13
2018,7,31,15,30,819.0,105.0,3.1,32.1,663.0,549.24,407.79
2018,7,31,15,45,804.0,100.5,3.15,31.5,617.0,495.15,367.68
2018,7,31,16,0,789.0,96.0,3.2,30.9,571.0,441.36,326.36
2018,7,31,16,15,768.5,92.0,3.2,30.45,522.0,386.4,282.55
2018,7,31,16,30,748.0,88.0,3.2,30.0,473.0,332.8,238.53
2018,7,31,16,45,720.0,84.0,3.25,29.55,422.0,278.67,193.41
2018,7,31,17,0,692.0,80.0,3.3,29.1,371.0,224.57,148.09
2018,7,31,17,15,653.5,75.0,3.2,28.35,320.0,173.03,106.12
2018,7,31,17,30,615.0,70.0,3.1,27.6,269.0,125.71,70.19
2018,7,31,17,45,560.5,63.0,3.05,26.85,219.5,80.11,41.52
2018,7,31,18,0,506.0,56.0,3.0,26.1,170.0,40.85,29.27
2018,7,31,18,15,425.5,47.0,2.9,25.25,125.5,34.26,23.48
2018,7,31,18,30,345.0,38.0,2.8,24.4,81.0,29.17,18.66
2018,7,31,18,45,223.5,25.5,2.75,23.55,48.5,20.18,8.62
2018,7,31,19,0,102.0,13.0,2.7,22.7,16.0,12.78,0.0
2018,7,31,19,15,51.0,6.5,2.6,22.25,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.4,21.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.0,20.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.85,19.9,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,19.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,1,5,15,75.5,9.0,1.3,17.35,12.5,16.43,0.0
2018,8,1,5,30,151.0,18.0,1.3,17.8,25.0,44.6,0.0
2018,8,1,5,45,270.0,29.5,1.25,18.2,61.0,96.01,58.8
2018,8,1,6,0,389.0,41.0,1.2,18.6,97.0,154.94,108.52
2018,8,1,6,15,464.0,49.0,1.15,19.3,142.5,209.42,155.43
2018,8,1,6,30,539.0,57.0,1.1,20.0,188.0,271.78,208.29
2018,8,1,6,45,589.5,63.0,1.1,20.7,238.0,329.06,256.34
2018,8,1,7,0,640.0,69.0,1.1,21.4,288.0,390.93,306.28
2018,8,1,7,15,676.0,74.0,1.05,22.3,339.5,448.24,350.44
2018,8,1,7,30,712.0,79.0,1.0,23.2,391.0,506.79,393.62
2018,8,1,7,45,738.5,82.5,0.95,24.15,441.5,561.01,431.66
2018,8,1,8,0,765.0,86.0,0.9,25.1,492.0,616.03,468.62
2018,8,1,8,15,785.0,89.0,0.95,25.9,540.0,666.36,501.03
2018,8,1,8,30,805.0,92.0,1.0,26.7,588.0,716.33,531.84
2018,8,1,8,45,820.0,94.5,1.0,27.5,633.0,757.12,555.28
2018,8,1,9,0,835.0,97.0,1.0,28.3,678.0,800.44,579.96
2018,8,1,9,15,849.5,98.5,1.15,29.1,719.5,840.72,604.18
2018,8,1,9,30,864.0,100.0,1.3,29.9,761.0,879.19,626.98
2018,8,1,9,45,876.5,99.5,1.4,30.7,797.0,911.64,645.09
2018,8,1,10,0,889.0,99.0,1.5,31.5,833.0,941.73,661.64
2018,8,1,10,15,895.5,100.0,1.65,31.9,861.5,965.12,675.69
2018,8,1,10,30,902.0,101.0,1.8,32.3,890.0,985.54,687.96
2018,8,1,10,45,906.5,102.5,2.0,32.65,912.0,1001.42,698.2
2018,8,1,11,0,911.0,104.0,2.2,33.0,934.0,1014.06,706.45
2018,8,1,11,15,913.5,105.0,2.35,33.15,948.5,1020.85,711.18
2018,8,1,11,30,916.0,106.0,2.5,33.3,963.0,1024.27,713.93
2018,8,1,11,45,917.0,106.0,2.65,33.4,969.5,1021.76,713.25
2018,8,1,12,0,918.0,106.0,2.8,33.5,976.0,1015.88,710.55
2018,8,1,12,15,917.5,106.5,2.9,33.45,975.5,1005.69,705.23
2018,8,1,12,30,917.0,107.0,3.0,33.4,975.0,992.23,697.92
2018,8,1,12,45,914.5,107.5,3.15,33.35,966.5,973.66,687.79
2018,8,1,13,0,912.0,108.0,3.3,33.3,958.0,952.03,675.67
2018,8,1,13,15,908.5,107.0,3.4,33.15,941.5,925.06,659.97
2018,8,1,13,30,905.0,106.0,3.5,33.0,925.0,895.31,642.38
2018,8,1,13,45,899.5,106.0,3.6,32.85,902.0,862.21,622.42
2018,8,1,14,0,894.0,106.0,3.7,32.7,879.0,826.73,600.68
2018,8,1,14,15,886.5,105.0,3.75,32.4,849.0,786.54,575.65
2018,8,1,14,30,879.0,104.0,3.8,32.1,819.0,744.49,549.05
2018,8,1,14,45,869.5,102.5,3.85,31.85,783.0,698.93,519.53
2018,8,1,15,0,860.0,101.0,3.9,31.6,747.0,652.09,486.91
2018,8,1,15,15,847.5,98.5,3.9,31.6,705.5,601.47,449.78
2018,8,1,15,30,835.0,96.0,3.9,31.6,664.0,550.33,411.32
2018,8,1,15,45,819.0,94.0,3.95,30.75,618.5,495.37,370.41
2018,8,1,16,0,803.0,92.0,4.0,29.9,573.0,442.68,329.63
2018,8,1,16,15,782.0,88.5,4.05,29.35,524.0,387.22,285.05
2018,8,1,16,30,761.0,85.0,4.1,28.8,475.0,333.17,240.25
2018,8,1,16,45,733.0,81.5,4.1,28.25,424.0,278.77,194.42
2018,8,1,17,0,705.0,78.0,4.1,27.7,373.0,227.02,150.48
2018,8,1,17,15,667.0,73.0,4.0,26.95,321.5,172.3,105.66
2018,8,1,17,30,629.0,68.0,3.9,26.2,270.0,124.31,69.03
2018,8,1,17,45,574.0,61.5,3.85,25.45,220.0,78.39,40.35
2018,8,1,18,0,519.0,55.0,3.8,24.7,170.0,38.87,27.75
2018,8,1,18,15,436.0,46.0,3.7,24.0,125.0,33.53,22.97
2018,8,1,18,30,353.0,37.0,3.6,23.3,80.0,28.39,18.06
2018,8,1,18,45,228.0,25.0,3.45,22.6,48.0,19.86,7.93
2018,8,1,19,0,103.0,13.0,3.3,21.9,16.0,12.78,0.0
2018,8,1,19,15,51.5,6.5,3.25,21.5,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.15,20.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,20.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,20.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.95,19.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.75,18.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.2,15.85,12.5,17.09,0.0
2018,8,2,5,30,166.0,18.0,2.2,16.2,25.0,46.75,0.0
2018,8,2,5,45,294.5,28.5,2.2,16.55,62.0,99.73,60.63
2018,8,2,6,0,423.0,39.0,2.2,16.9,99.0,161.27,113.34
2018,8,2,6,15,502.0,46.0,2.2,17.65,146.0,217.66,162.67
2018,8,2,6,30,581.0,53.0,2.2,18.4,193.0,282.37,218.55
2018,8,2,6,45,634.0,57.5,2.25,19.15,244.5,341.18,269.03
2018,8,2,7,0,687.0,62.0,2.3,19.9,296.0,403.82,320.97
2018,8,2,7,15,723.5,65.5,2.3,20.75,348.5,462.14,367.54
2018,8,2,7,30,760.0,69.0,2.3,21.6,401.0,522.82,414.09
2018,8,2,7,45,787.5,71.5,2.3,22.45,453.0,578.76,455.34
2018,8,2,8,0,815.0,74.0,2.3,23.3,505.0,632.33,493.37
2018,8,2,8,15,835.0,76.0,2.35,24.05,554.5,683.49,526.92
2018,8,2,8,30,855.0,78.0,2.4,24.8,604.0,734.21,559.4
2018,8,2,8,45,871.0,80.0,2.45,25.55,650.5,781.01,588.51
2018,8,2,9,0,887.0,82.0,2.5,26.3,697.0,826.49,616.18
2018,8,2,9,15,893.5,86.0,2.65,26.8,737.0,864.39,639.69
2018,8,2,9,30,900.0,90.0,2.8,27.3,777.0,899.84,661.43
2018,8,2,9,45,902.5,95.0,2.9,27.75,811.0,930.08,679.38
2018,8,2,10,0,905.0,100.0,3.0,28.2,845.0,957.33,695.34
2018,8,2,10,15,912.5,100.5,3.1,28.5,874.5,981.45,709.67
2018,8,2,10,30,920.0,101.0,3.2,28.8,904.0,1002.56,722.12
2018,8,2,10,45,925.0,102.0,3.3,29.15,926.5,1018.62,731.23
2018,8,2,11,0,930.0,103.0,3.4,29.5,949.0,1031.37,738.34
2018,8,2,11,15,933.5,103.0,3.45,29.75,964.0,1038.2,741.71
2018,8,2,11,30,937.0,103.0,3.5,30.0,979.0,1041.59,743.05
2018,8,2,11,45,939.0,103.0,3.55,30.3,986.5,1040.01,741.22
2018,8,2,12,0,941.0,103.0,3.6,30.6,994.0,1034.96,737.34
2018,8,2,12,15,939.0,105.0,3.65,30.7,993.0,1024.59,730.8
2018,8,2,12,30,937.0,107.0,3.7,30.8,992.0,1010.86,722.24
2018,8,2,12,45,933.0,108.5,3.8,30.9,983.0,991.49,710.45
2018,8,2,13,0,929.0,110.0,3.9,31.0,974.0,969.03,696.7
2018,8,2,13,15,927.0,108.5,3.95,30.9,958.0,942.44,680.52
2018,8,2,13,30,925.0,107.0,4.0,30.8,942.0,912.93,662.38
2018,8,2,13,45,920.5,106.0,4.1,30.65,919.0,879.02,641.58
2018,8,2,14,0,916.0,105.0,4.2,30.5,896.0,842.61,618.9
2018,8,2,14,15,910.0,103.0,4.2,30.3,865.5,801.75,592.68
2018,8,2,14,30,904.0,101.0,4.2,30.1,835.0,758.86,564.81
2018,8,2,14,45,896.0,99.0,4.25,29.85,799.0,712.76,534.65
2018,8,2,15,0,888.0,97.0,4.3,29.6,763.0,665.19,501.33
2018,8,2,15,15,876.0,95.0,4.3,29.6,721.0,614.01,463.36
2018,8,2,15,30,864.0,93.0,4.3,29.6,679.0,562.18,423.94
2018,8,2,15,45,851.0,89.5,4.3,28.95,633.0,508.07,382.76
2018,8,2,16,0,838.0,86.0,4.3,28.3,587.0,453.93,340.11
2018,8,2,16,15,822.0,82.0,4.3,27.75,538.0,395.53,292.75
2018,8,2,16,30,806.0,78.0,4.3,27.2,489.0,340.52,246.54
2018,8,2,16,45,781.5,74.0,4.3,26.7,437.0,284.17,198.43
2018,8,2,17,0,757.0,70.0,4.3,26.2,385.0,230.04,151.85
2018,8,2,17,15,722.5,65.5,4.2,25.45,332.5,176.24,107.12
2018,8,2,17,30,688.0,61.0,4.1,24.7,280.0,126.23,68.68
2018,8,2,17,45,637.0,54.5,4.0,23.95,228.5,77.5,38.38
2018,8,2,18,0,586.0,48.0,3.9,23.2,177.0,32.63,22.56
2018,8,2,18,15,503.0,41.0,3.7,22.5,130.5,29.26,19.45
2018,8,2,18,30,420.0,34.0,3.5,21.8,84.0,25.73,15.91
2018,8,2,18,45,277.0,23.5,3.3,21.05,50.0,18.56,6.5
2018,8,2,19,0,134.0,13.0,3.1,20.3,16.0,12.78,0.0
2018,8,2,19,15,67.0,6.5,3.0,19.9,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,3,5,15,108.5,9.0,1.9,15.1,13.5,8.85,0.0
2018,8,3,5,30,217.0,18.0,2.0,15.6,27.0,50.12,0.0
2018,8,3,5,45,360.5,27.0,2.1,16.1,66.5,111.35,66.5
2018,8,3,6,0,504.0,36.0,2.2,16.6,106.0,178.61,124.68
2018,8,3,6,15,578.5,42.0,2.2,17.2,155.0,235.48,175.38
2018,8,3,6,30,653.0,48.0,2.2,17.8,204.0,301.66,233.25
2018,8,3,6,45,699.5,53.5,2.15,18.45,257.5,362.78,286.0
2018,8,3,7,0,746.0,59.0,2.1,19.1,311.0,427.93,339.94
2018,8,3,7,15,777.5,62.5,2.05,20.0,364.5,486.59,386.49
2018,8,3,7,30,809.0,66.0,2.0,20.9,418.0,547.04,432.33
2018,8,3,7,45,831.0,70.5,1.95,21.8,471.0,604.15,473.67
2018,8,3,8,0,853.0,75.0,1.9,22.7,524.0,658.27,511.05
2018,8,3,8,15,869.5,78.0,1.9,23.5,574.0,709.71,543.8
2018,8,3,8,30,886.0,81.0,1.9,24.3,624.0,760.31,575.13
2018,8,3,8,45,897.5,84.5,1.9,25.1,670.5,806.4,602.64
2018,8,3,9,0,909.0,88.0,1.9,25.9,717.0,850.73,628.41
2018,8,3,9,15,918.0,91.0,2.0,26.55,758.5,890.38,651.97
2018,8,3,9,30,927.0,94.0,2.1,27.2,800.0,927.65,673.78
2018,8,3,9,45,933.5,96.0,2.15,27.8,835.5,958.98,691.21
2018,8,3,10,0,940.0,98.0,2.2,28.4,871.0,987.45,706.74
2018,8,3,10,15,946.0,99.5,2.3,28.9,900.5,1011.87,720.5
2018,8,3,10,30,952.0,101.0,2.4,29.4,930.0,1033.12,732.29
2018,8,3,10,45,956.0,102.0,2.55,29.9,952.5,1048.56,741.04
2018,8,3,11,0,960.0,103.0,2.7,30.4,975.0,1060.57,747.74
2018,8,3,11,15,962.0,104.0,2.75,30.65,990.0,1067.07,750.88
2018,8,3,11,30,964.0,105.0,2.8,30.9,1005.0,1069.99,751.96
2018,8,3,11,45,964.5,105.5,2.9,31.2,1011.5,1067.32,750.05
2018,8,3,12,0,965.0,106.0,3.0,31.5,1018.0,1061.09,746.06
2018,8,3,12,15,963.5,106.5,3.1,31.6,1016.5,1049.38,739.36
2018,8,3,12,30,962.0,107.0,3.2,31.7,1015.0,1034.23,730.59
2018,8,3,12,45,958.0,108.5,3.3,31.75,1005.5,1014.38,719.03
2018,8,3,13,0,954.0,110.0,3.4,31.8,996.0,991.35,705.45
2018,8,3,13,15,949.0,110.0,3.5,31.7,978.5,962.88,688.77
2018,8,3,13,30,944.0,110.0,3.6,31.6,961.0,931.57,670.14
2018,8,3,13,45,936.5,109.5,3.65,31.5,935.5,894.97,647.59
2018,8,3,14,0,929.0,109.0,3.7,31.4,910.0,856.01,623.3
2018,8,3,14,15,919.5,109.0,3.8,31.2,878.0,813.83,597.07
2018,8,3,14,30,910.0,109.0,3.9,31.0,846.0,769.84,569.21
2018,8,3,14,45,897.0,108.5,3.95,30.8,807.5,721.38,537.66
2018,8,3,15,0,884.0,108.0,4.0,30.6,769.0,671.86,502.8
2018,8,3,15,15,871.5,105.5,4.0,30.6,726.0,619.97,464.69
2018,8,3,15,30,859.0,103.0,4.0,30.6,683.0,567.49,425.15
2018,8,3,15,45,837.5,101.5,4.0,30.05,634.5,509.04,381.04
2018,8,3,16,0,816.0,100.0,4.0,29.5,586.0,453.28,337.48
2018,8,3,16,15,786.0,99.0,4.0,29.05,533.5,395.85,291.28
2018,8,3,16,30,756.0,98.0,4.0,28.6,481.0,340.79,245.77
2018,8,3,16,45,721.0,93.5,3.95,28.15,427.0,280.98,196.03
2018,8,3,17,0,686.0,89.0,3.9,27.7,373.0,227.12,150.81
2018,8,3,17,15,641.0,83.5,3.75,26.9,320.0,174.4,108.18
2018,8,3,17,30,596.0,78.0,3.6,26.1,267.0,126.71,72.53
2018,8,3,17,45,532.5,70.0,3.4,25.35,215.5,81.06,44.64
2018,8,3,18,0,469.0,62.0,3.2,24.6,164.0,45.01,32.99
2018,8,3,18,15,384.0,50.5,3.05,23.8,119.0,38.14,26.86
2018,8,3,18,30,299.0,39.0,2.9,23.0,74.0,30.8,19.96
2018,8,3,18,45,187.5,25.0,2.75,22.2,43.5,19.61,6.3
2018,8,3,19,0,76.0,11.0,2.6,21.4,13.0,10.81,0.0
2018,8,3,19,15,38.0,5.5,2.6,21.0,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.55,20.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,19.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,4,5,15,70.5,8.0,1.3,17.8,11.0,7.86,0.0
2018,8,4,5,30,141.0,16.0,1.4,18.4,22.0,36.6,0.0
2018,8,4,5,45,259.0,29.0,1.5,19.05,57.5,92.32,54.29
2018,8,4,6,0,377.0,42.0,1.6,19.7,93.0,151.46,105.1
2018,8,4,6,15,452.0,51.5,1.6,20.3,139.5,206.78,152.75
2018,8,4,6,30,527.0,61.0,1.6,20.9,186.0,270.02,206.55
2018,8,4,6,45,578.0,69.0,1.65,21.5,237.0,329.11,256.41
2018,8,4,7,0,629.0,77.0,1.7,22.1,288.0,392.85,308.34
2018,8,4,7,15,665.5,83.0,1.85,22.9,340.5,451.08,354.4
2018,8,4,7,30,702.0,89.0,2.0,23.7,393.0,511.77,400.77
2018,8,4,7,45,728.0,94.5,2.15,24.55,444.5,567.5,441.83
2018,8,4,8,0,754.0,100.0,2.3,25.4,496.0,622.34,481.01
2018,8,4,8,15,774.0,105.0,2.45,26.05,545.5,674.51,517.16
2018,8,4,8,30,794.0,110.0,2.6,26.7,595.0,726.33,551.07
2018,8,4,8,45,809.0,113.5,2.75,27.4,640.5,771.91,579.97
2018,8,4,9,0,824.0,117.0,2.9,28.1,686.0,816.18,607.6
2018,8,4,9,15,844.0,116.0,3.05,28.65,729.0,858.29,633.77
2018,8,4,9,30,864.0,115.0,3.2,29.2,772.0,893.96,655.42
2018,8,4,9,45,883.0,111.5,3.35,29.75,810.0,929.1,676.59
2018,8,4,10,0,902.0,108.0,3.5,30.3,848.0,962.17,696.26
2018,8,4,10,15,911.0,108.0,3.6,30.55,878.0,987.08,711.11
2018,8,4,10,30,920.0,108.0,3.7,30.8,908.0,1009.05,724.13
2018,8,4,10,45,927.5,107.0,3.8,31.1,931.0,1025.4,733.46
2018,8,4,11,0,935.0,106.0,3.9,31.4,954.0,1038.49,740.82
2018,8,4,11,15,939.0,105.5,4.0,31.5,969.0,1045.27,744.88
2018,8,4,11,30,943.0,105.0,4.1,31.6,984.0,1048.58,746.89
2018,8,4,11,45,946.5,104.0,4.2,31.7,991.5,1047.38,746.15
2018,8,4,12,0,950.0,103.0,4.3,31.8,999.0,1042.66,743.31
2018,8,4,12,15,948.5,103.5,4.4,31.75,997.5,1031.09,736.64
2018,8,4,12,30,947.0,104.0,4.5,31.7,996.0,1016.14,727.89
2018,8,4,12,45,944.5,104.0,4.65,31.65,987.0,996.44,716.37
2018,8,4,13,0,942.0,104.0,4.8,31.6,978.0,973.56,703.07
2018,8,4,13,15,940.5,102.0,4.85,31.45,961.5,946.53,686.67
2018,8,4,13,30,939.0,100.0,4.9,31.3,945.0,916.51,668.22
2018,8,4,13,45,937.0,97.0,5.0,31.15,921.5,882.21,647.09
2018,8,4,14,0,935.0,94.0,5.1,31.0,898.0,845.22,623.91
2018,8,4,14,15,930.0,92.0,5.15,30.75,868.0,804.35,597.79
2018,8,4,14,30,925.0,90.0,5.2,30.5,838.0,761.32,569.85
2018,8,4,14,45,918.0,88.0,5.25,30.25,801.5,714.95,539.19
2018,8,4,15,0,911.0,86.0,5.3,30.0,765.0,666.99,505.51
2018,8,4,15,15,899.5,84.0,5.3,30.0,722.5,614.97,466.44
2018,8,4,15,30,888.0,82.0,5.3,30.0,680.0,562.24,425.84
2018,8,4,15,45,874.0,79.5,5.25,29.2,633.5,507.32,383.66
2018,8,4,16,0,860.0,77.0,5.2,28.4,587.0,452.43,340.04
2018,8,4,16,15,840.5,75.0,5.1,27.9,537.0,396.14,293.51
2018,8,4,16,30,821.0,73.0,5.0,27.4,487.0,337.89,244.32
2018,8,4,16,45,793.5,70.0,4.9,26.85,434.5,280.77,195.33
2018,8,4,17,0,766.0,67.0,4.8,26.3,382.0,226.19,148.29
2018,8,4,17,15,729.0,63.0,4.6,25.65,329.0,171.93,103.25
2018,8,4,17,30,692.0,59.0,4.4,25.0,276.0,121.77,65.1
2018,8,4,17,45,636.0,53.5,4.25,24.35,224.0,73.59,36.2
2018,8,4,18,0,580.0,48.0,4.1,23.7,172.0,32.93,22.73
2018,8,4,18,15,493.0,41.0,3.8,23.05,126.0,29.58,19.62
2018,8,4,18,30,406.0,34.0,3.5,22.4,80.0,26.11,16.03
2018,8,4,18,45,262.0,23.0,3.2,21.7,47.0,18.44,4.61
2018,8,4,19,0,118.0,12.0,2.9,21.0,14.0,11.8,0.0
2018,8,4,19,15,59.0,6.0,2.8,20.6,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.45,19.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,5,5,15,100.5,9.0,1.8,15.2,12.5,0.0,0.0
2018,8,5,5,30,201.0,18.0,1.9,15.7,25.0,47.18,0.0
2018,8,5,5,45,347.5,26.5,2.0,16.2,63.0,107.0,61.85
2018,8,5,6,0,494.0,35.0,2.1,16.7,101.0,173.79,120.52
2018,8,5,6,15,573.5,41.0,2.15,17.4,150.5,231.51,171.73
2018,8,5,6,30,653.0,47.0,2.2,18.1,200.0,299.14,230.66
2018,8,5,6,45,702.5,51.0,2.2,18.75,253.0,359.84,283.24
2018,8,5,7,0,752.0,55.0,2.2,19.4,306.0,424.85,337.35
2018,8,5,7,15,785.0,58.5,2.25,20.15,360.0,484.6,385.41
2018,8,5,7,30,818.0,62.0,2.3,20.9,414.0,543.57,431.09
2018,8,5,7,45,842.0,65.0,2.4,21.65,467.5,600.46,473.65
2018,8,5,8,0,866.0,68.0,2.5,22.4,521.0,657.78,514.65
2018,8,5,8,15,884.0,70.0,2.55,23.1,571.5,709.8,548.78
2018,8,5,8,30,902.0,72.0,2.6,23.8,622.0,761.09,581.67
2018,8,5,8,45,915.5,73.5,2.65,24.5,668.5,807.24,610.33
2018,8,5,9,0,929.0,75.0,2.7,25.2,715.0,851.74,637.4
2018,8,5,9,15,934.0,79.5,2.85,25.8,756.0,890.38,661.09
2018,8,5,9,30,939.0,84.0,3.0,26.4,797.0,926.32,682.82
2018,8,5,9,45,940.5,89.5,3.1,27.0,832.0,957.29,700.76
2018,8,5,10,0,942.0,95.0,3.2,27.6,867.0,985.08,716.56
2018,8,5,10,15,949.0,96.0,3.3,27.9,897.0,1009.98,731.33
2018,8,5,10,30,956.0,97.0,3.4,28.2,927.0,1031.72,744.1
2018,8,5,10,45,961.5,97.0,3.5,28.5,950.0,1047.63,753.2
2018,8,5,11,0,967.0,97.0,3.6,28.8,973.0,1060.11,760.23
2018,8,5,11,15,970.0,97.5,3.7,28.95,988.0,1067.12,764.36
2018,8,5,11,30,973.0,98.0,3.8,29.1,1003.0,1070.53,766.34
2018,8,5,11,45,974.5,98.5,3.9,29.25,1010.5,1068.81,765.2
2018,8,5,12,0,976.0,99.0,4.0,29.4,1018.0,1063.48,761.88
2018,8,5,12,15,978.5,97.5,4.1,29.45,1018.0,1053.48,756.0
2018,8,5,12,30,981.0,96.0,4.2,29.5,1018.0,1039.91,747.92
2018,8,5,12,45,982.5,93.5,4.25,29.5,1010.0,1020.85,736.21
2018,8,5,13,0,984.0,91.0,4.3,29.5,1002.0,998.35,722.32
2018,8,5,13,15,981.5,90.5,4.35,29.45,985.5,970.89,705.35
2018,8,5,13,30,979.0,90.0,4.4,29.4,969.0,940.34,686.29
2018,8,5,13,45,974.5,89.5,4.4,29.4,945.0,905.16,663.71
2018,8,5,14,0,970.0,89.0,4.4,29.4,921.0,867.31,639.22
2018,8,5,14,15,963.5,88.0,4.4,29.25,890.0,824.93,611.86
2018,8,5,14,30,957.0,87.0,4.4,29.1,859.0,780.41,582.76
2018,8,5,14,45,948.0,86.0,4.4,29.0,821.0,732.23,550.68
2018,8,5,15,0,939.0,85.0,4.4,28.9,783.0,682.55,515.7
2018,8,5,15,15,928.0,83.0,4.4,28.9,740.0,629.47,476.2
2018,8,5,15,30,917.0,81.0,4.4,28.9,697.0,575.55,435.02
2018,8,5,15,45,902.0,79.0,4.4,28.4,649.0,519.1,391.55
2018,8,5,16,0,887.0,77.0,4.4,27.9,601.0,462.72,346.66
2018,8,5,16,15,867.0,75.0,4.35,27.5,549.5,404.74,298.96
2018,8,5,16,30,847.0,73.0,4.3,27.1,498.0,347.88,250.84
2018,8,5,16,45,819.5,69.5,4.25,26.7,444.0,285.8,198.01
2018,8,5,17,0,792.0,66.0,4.2,26.3,390.0,229.3,149.41
2018,8,5,17,15,754.0,62.0,3.95,25.65,335.5,173.43,103.22
2018,8,5,17,30,716.0,58.0,3.7,25.0,281.0,121.76,64.23
2018,8,5,17,45,658.5,53.0,3.45,24.35,228.0,72.67,35.39
2018,8,5,18,0,601.0,48.0,3.2,23.7,175.0,33.1,22.87
2018,8,5,18,15,509.0,40.5,2.95,22.85,127.0,29.31,19.4
2018,8,5,18,30,417.0,33.0,2.7,22.0,79.0,25.35,15.36
2018,8,5,18,45,259.0,21.5,2.4,21.2,45.5,17.12,2.69
2018,8,5,19,0,101.0,10.0,2.1,20.4,12.0,9.83,0.0
2018,8,5,19,15,50.5,5.0,2.1,20.0,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,18.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,6,5,15,34.5,7.0,1.5,15.65,8.0,0.0,0.0
2018,8,6,5,30,69.0,14.0,1.6,16.3,16.0,23.79,0.0
2018,8,6,5,45,148.0,30.5,1.75,16.95,46.5,70.25,40.71
2018,8,6,6,0,227.0,47.0,1.9,17.6,77.0,117.23,82.75
2018,8,6,6,15,285.0,64.5,1.9,18.2,119.5,166.88,125.4
2018,8,6,6,30,343.0,82.0,1.9,18.8,162.0,222.83,173.07
2018,8,6,6,45,379.0,100.0,1.9,19.4,209.0,276.1,218.02
2018,8,6,7,0,415.0,118.0,1.9,20.0,256.0,332.74,264.31
2018,8,6,7,15,444.5,134.5,2.05,20.8,305.0,387.46,307.71
2018,8,6,7,30,474.0,151.0,2.2,21.6,354.0,444.37,351.44
2018,8,6,7,45,491.5,167.0,2.3,22.4,401.0,495.2,389.06
2018,8,6,8,0,509.0,183.0,2.4,23.2,448.0,546.53,425.95
2018,8,6,8,15,526.5,196.5,2.55,24.0,494.5,595.48,460.32
2018,8,6,8,30,544.0,210.0,2.7,24.8,541.0,644.47,493.89
2018,8,6,8,45,553.5,224.0,2.9,25.55,583.0,687.48,522.69
2018,8,6,9,0,563.0,238.0,3.1,26.3,625.0,729.48,550.26
2018,8,6,9,15,605.0,233.5,3.25,27.0,672.0,778.37,583.07
2018,8,6,9,30,647.0,229.0,3.4,27.7,719.0,830.57,617.46
2018,8,6,9,45,693.5,216.0,3.55,28.35,763.5,875.68,646.53
2018,8,6,10,0,740.0,203.0,3.7,29.0,808.0,920.23,673.99
2018,8,6,10,15,743.5,210.0,3.75,29.4,836.0,944.1,687.65
2018,8,6,10,30,747.0,217.0,3.8,29.8,864.0,965.25,699.66
2018,8,6,10,45,746.0,224.0,3.9,30.15,884.0,979.16,707.44
2018,8,6,11,0,745.0,231.0,4.0,30.5,904.0,990.1,713.41
2018,8,6,11,15,744.5,235.0,4.05,30.7,917.0,995.41,716.0
2018,8,6,11,30,744.0,239.0,4.1,30.9,930.0,997.75,716.8
2018,8,6,11,45,739.5,244.0,4.15,31.1,935.0,994.17,713.92
2018,8,6,12,0,735.0,249.0,4.2,31.3,940.0,987.68,709.31
2018,8,6,12,15,753.5,236.5,4.3,31.4,944.5,983.06,706.59
2018,8,6,12,30,772.0,224.0,4.4,31.5,949.0,975.25,701.87
2018,8,6,12,45,794.0,208.5,4.45,31.55,948.0,961.47,693.24
2018,8,6,13,0,816.0,193.0,4.5,31.6,947.0,947.88,684.85
2018,8,6,13,15,811.5,191.5,4.55,31.55,930.0,920.61,667.75
2018,8,6,13,30,807.0,190.0,4.6,31.5,913.0,890.91,649.07
2018,8,6,13,45,800.5,187.5,4.65,31.45,889.0,856.3,626.98
2018,8,6,14,0,794.0,185.0,4.7,31.4,865.0,819.71,603.58
2018,8,6,14,15,787.0,181.0,4.75,31.25,834.5,779.48,577.71
2018,8,6,14,30,780.0,177.0,4.8,31.1,804.0,737.31,549.06
2018,8,6,14,45,771.0,172.0,4.8,30.95,768.0,691.38,516.88
2018,8,6,15,0,762.0,167.0,4.8,30.8,732.0,644.46,483.29
2018,8,6,15,15,746.0,162.5,4.8,30.8,689.0,593.08,445.38
2018,8,6,15,30,730.0,158.0,4.8,30.8,646.0,541.81,406.66
2018,8,6,15,45,717.0,149.5,4.7,30.2,600.5,488.63,366.35
2018,8,6,16,0,704.0,141.0,4.6,29.6,555.0,435.76,325.06
2018,8,6,16,15,691.0,131.0,4.5,29.2,507.5,382.03,281.69
2018,8,6,16,30,678.0,121.0,4.4,28.8,460.0,329.04,237.8
2018,8,6,16,45,655.5,111.5,4.3,28.4,409.5,274.86,192.47
2018,8,6,17,0,633.0,102.0,4.2,28.0,359.0,222.87,148.77
2018,8,6,17,15,597.5,92.5,3.8,27.25,307.5,171.19,107.08
2018,8,6,17,30,562.0,83.0,3.4,26.5,256.0,123.55,71.64
2018,8,6,17,45,512.0,72.0,3.0,25.7,206.5,78.09,44.17
2018,8,6,18,0,462.0,61.0,2.6,24.9,157.0,44.8,32.72
2018,8,6,18,15,378.5,49.0,2.4,24.1,113.0,37.43,26.11
2018,8,6,18,30,295.0,37.0,2.2,23.3,69.0,29.53,18.59
2018,8,6,18,45,180.0,23.0,2.0,22.5,39.5,18.15,1.48
2018,8,6,19,0,65.0,9.0,1.8,21.7,10.0,8.85,0.0
2018,8,6,19,15,32.5,4.5,1.75,21.35,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.55,19.45,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,7,5,15,28.5,5.5,1.3,16.65,6.5,0.0,0.0
2018,8,7,5,30,57.0,11.0,1.4,17.2,13.0,19.02,0.0
2018,8,7,5,45,137.5,28.5,1.45,17.75,43.5,65.33,36.53
2018,8,7,6,0,218.0,46.0,1.5,18.3,74.0,113.67,79.73
2018,8,7,6,15,285.0,63.0,1.55,18.85,117.5,165.0,123.33
2018,8,7,6,30,352.0,80.0,1.6,19.4,161.0,223.64,172.91
2018,8,7,6,45,404.5,94.5,1.7,19.9,210.5,280.48,220.67
2018,8,7,7,0,457.0,109.0,1.8,20.4,260.0,342.45,271.36
2018,8,7,7,15,498.5,121.0,1.85,21.15,311.5,400.72,317.44
2018,8,7,7,30,540.0,133.0,1.9,21.9,363.0,462.32,364.57
2018,8,7,7,45,572.0,142.0,1.95,22.7,414.0,517.72,405.48
2018,8,7,8,0,604.0,151.0,2.0,23.5,465.0,577.76,448.44
2018,8,7,8,15,630.0,158.5,2.05,24.15,514.5,630.74,485.32
2018,8,7,8,30,656.0,166.0,2.1,24.8,564.0,684.15,521.55
2018,8,7,8,45,677.0,172.0,2.15,25.5,610.0,732.16,553.0
2018,8,7,9,0,698.0,178.0,2.2,26.2,656.0,779.6,583.17
2018,8,7,9,15,723.5,178.0,2.3,26.85,700.0,823.65,610.38
2018,8,7,9,30,749.0,178.0,2.4,27.5,744.0,866.8,636.64
2018,8,7,9,45,773.5,175.0,2.45,28.15,783.5,904.58,658.65
2018,8,7,10,0,798.0,172.0,2.5,28.8,823.0,937.12,677.06
2018,8,7,10,15,805.5,175.5,2.6,29.1,852.5,962.22,691.98
2018,8,7,10,30,813.0,179.0,2.7,29.4,882.0,984.56,705.22
2018,8,7,10,45,817.5,181.5,2.8,29.75,904.0,1000.05,714.0
2018,8,7,11,0,822.0,184.0,2.9,30.1,926.0,1012.48,720.97
2018,8,7,11,15,825.0,185.5,3.0,30.2,940.5,1019.28,725.22
2018,8,7,11,30,828.0,187.0,3.1,30.3,955.0,1022.89,727.6
2018,8,7,11,45,828.5,188.5,3.2,30.45,961.5,1020.84,726.36
2018,8,7,12,0,829.0,190.0,3.3,30.6,968.0,1015.61,723.25
2018,8,7,12,15,835.5,185.5,3.35,30.6,969.0,1007.05,718.18
2018,8,7,12,30,842.0,181.0,3.4,30.6,970.0,995.29,711.19
2018,8,7,12,45,849.0,175.0,3.5,30.65,964.0,979.3,701.77
2018,8,7,13,0,856.0,169.0,3.6,30.7,958.0,960.12,690.32
2018,8,7,13,15,852.0,167.5,3.7,30.6,941.5,932.39,673.71
2018,8,7,13,30,848.0,166.0,3.8,30.5,925.0,902.07,655.32
2018,8,7,13,45,841.5,164.5,3.85,30.4,900.5,867.23,633.53
2018,8,7,14,0,835.0,163.0,3.9,30.3,876.0,830.25,610.14
2018,8,7,14,15,825.5,160.5,3.95,30.15,844.5,788.09,583.11
2018,8,7,14,30,816.0,158.0,4.0,30.0,813.0,744.41,554.37
2018,8,7,14,45,803.0,156.0,4.0,29.8,775.5,697.54,521.66
2018,8,7,15,0,790.0,154.0,4.0,29.6,738.0,649.9,487.66
2018,8,7,15,15,775.0,149.5,4.0,29.6,695.0,596.67,448.54
2018,8,7,15,30,760.0,145.0,4.0,29.6,652.0,544.55,409.23
2018,8,7,15,45,738.0,141.0,4.0,29.0,604.0,489.67,367.75
2018,8,7,16,0,716.0,137.0,4.0,28.4,556.0,435.94,325.86
2018,8,7,16,15,688.0,132.0,3.95,28.0,505.5,380.42,281.21
2018,8,7,16,30,660.0,127.0,3.9,27.6,455.0,327.24,237.4
2018,8,7,16,45,624.5,119.5,3.85,27.15,402.0,272.35,191.96
2018,8,7,17,0,589.0,112.0,3.8,26.7,349.0,221.15,149.5
2018,8,7,17,15,544.0,102.5,3.55,25.95,297.0,170.53,109.24
2018,8,7,17,30,499.0,93.0,3.3,25.2,245.0,124.49,75.46
2018,8,7,17,45,438.5,80.5,3.05,24.45,195.0,80.61,48.92
2018,8,7,18,0,378.0,68.0,2.8,23.7,145.0,50.26,37.54
2018,8,7,18,15,298.5,52.0,2.6,22.95,102.0,39.33,27.82
2018,8,7,18,30,219.0,36.0,2.4,22.2,59.0,27.81,17.14
2018,8,7,18,45,129.5,21.5,2.2,21.4,33.0,16.94,0.0
2018,8,7,19,0,40.0,7.0,2.0,20.6,7.0,6.88,0.0
2018,8,7,19,15,20.0,3.5,1.95,20.25,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,8,5,15,42.5,6.0,0.8,17.0,7.5,0.0,0.0
2018,8,8,5,30,85.0,12.0,0.8,17.5,15.0,23.93,0.0
2018,8,8,5,45,194.0,27.0,0.8,18.0,48.0,74.28,39.84
2018,8,8,6,0,303.0,42.0,0.8,18.5,81.0,130.46,90.1
2018,8,8,6,15,381.5,55.0,0.8,19.15,127.0,186.55,137.69
2018,8,8,6,30,460.0,68.0,0.8,19.8,173.0,250.75,191.57
2018,8,8,6,45,515.5,77.5,0.85,20.45,223.5,309.82,240.84
2018,8,8,7,0,571.0,87.0,0.9,21.1,274.0,374.07,292.63
2018,8,8,7,15,610.0,95.0,1.05,22.05,326.5,432.96,338.71
2018,8,8,7,30,649.0,103.0,1.2,23.0,379.0,494.64,385.3
2018,8,8,7,45,677.5,110.5,1.35,24.0,431.0,551.74,426.86
2018,8,8,8,0,706.0,118.0,1.5,25.0,483.0,609.96,467.88
2018,8,8,8,15,728.0,123.0,1.7,25.7,532.0,661.62,504.0
2018,8,8,8,30,750.0,128.0,1.9,26.4,581.0,713.2,538.74
2018,8,8,8,45,766.0,133.0,2.05,27.15,627.0,759.65,568.09
2018,8,8,9,0,782.0,138.0,2.2,27.9,673.0,802.27,594.43
2018,8,8,9,15,793.0,143.0,2.25,28.35,713.5,841.87,618.4
2018,8,8,9,30,804.0,148.0,2.3,28.8,754.0,879.52,640.83
2018,8,8,9,45,810.5,153.0,2.35,29.2,788.5,910.91,659.12
2018,8,8,10,0,817.0,158.0,2.4,29.6,823.0,939.73,675.7
2018,8,8,10,15,826.5,159.5,2.45,29.9,853.0,965.01,690.25
2018,8,8,10,30,836.0,161.0,2.5,30.2,883.0,987.55,703.07
2018,8,8,10,45,844.0,161.5,2.5,30.45,906.0,1004.68,712.2
2018,8,8,11,0,852.0,162.0,2.5,30.7,929.0,1018.76,719.5
2018,8,8,11,15,857.5,161.5,2.5,30.8,944.5,1026.15,723.18
2018,8,8,11,30,863.0,161.0,2.5,30.9,960.0,1030.29,725.01
2018,8,8,11,45,866.5,160.5,2.5,31.05,967.5,1029.15,723.55
2018,8,8,12,0,870.0,160.0,2.5,31.2,975.0,1024.69,720.21
2018,8,8,12,15,875.0,156.0,2.45,31.25,975.0,1009.53,710.14
2018,8,8,12,30,880.0,152.0,2.4,31.3,975.0,996.88,701.84
2018,8,8,12,45,885.0,147.0,2.4,31.4,968.0,980.02,691.33
2018,8,8,13,0,890.0,142.0,2.4,31.5,961.0,959.93,678.88
2018,8,8,13,15,887.5,140.0,2.4,31.45,944.5,932.86,662.49
2018,8,8,13,30,885.0,138.0,2.4,31.4,928.0,903.02,644.33
2018,8,8,13,45,881.5,135.5,2.4,31.4,904.5,869.22,623.43
2018,8,8,14,0,878.0,133.0,2.4,31.4,881.0,832.96,600.82
2018,8,8,14,15,871.5,130.0,2.4,31.25,850.0,791.65,575.06
2018,8,8,14,30,865.0,127.0,2.4,31.1,819.0,748.45,547.77
2018,8,8,14,45,856.5,123.5,2.45,31.0,782.0,701.39,516.83
2018,8,8,15,0,848.0,120.0,2.5,30.9,745.0,652.87,483.16
2018,8,8,15,15,834.0,117.0,2.5,30.9,702.0,600.55,445.42
2018,8,8,15,30,820.0,114.0,2.5,30.9,659.0,547.93,406.42
2018,8,8,15,45,804.0,110.0,2.55,30.35,612.0,493.34,365.81
2018,8,8,16,0,788.0,106.0,2.6,29.8,565.0,439.16,324.02
2018,8,8,16,15,767.5,100.5,2.65,29.35,514.5,382.55,278.91
2018,8,8,16,30,747.0,95.0,2.7,28.9,464.0,327.34,233.55
2018,8,8,16,45,717.5,90.0,2.7,28.45,412.0,269.16,185.23
2018,8,8,17,0,688.0,85.0,2.7,28.0,360.0,216.29,140.95
2018,8,8,17,15,646.0,78.5,2.65,27.1,307.0,163.26,98.6
2018,8,8,17,30,604.0,72.0,2.6,26.2,254.0,114.96,63.44
2018,8,8,17,45,543.0,63.5,2.5,25.35,203.0,69.02,37.22
2018,8,8,18,0,482.0,55.0,2.4,24.5,152.0,39.76,28.43
2018,8,8,18,15,390.0,44.5,2.3,23.65,108.0,33.58,22.84
2018,8,8,18,30,298.0,34.0,2.2,22.8,64.0,27.0,16.28
2018,8,8,18,45,178.0,21.0,2.1,21.95,36.0,17.24,0.0
2018,8,8,19,0,58.0,8.0,2.0,21.1,8.0,7.86,0.0
2018,8,8,19,15,29.0,4.0,1.9,20.7,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,19.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.15,18.7,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,9,5,15,53.0,6.5,0.65,18.65,8.0,0.0,0.0
2018,8,9,5,30,106.0,13.0,0.7,19.1,16.0,27.77,0.0
2018,8,9,5,45,232.0,26.0,0.75,19.55,50.0,80.41,41.13
2018,8,9,6,0,358.0,39.0,0.8,20.0,84.0,141.41,96.22
2018,8,9,6,15,442.5,49.0,0.85,20.65,131.0,198.74,144.98
2018,8,9,6,30,527.0,59.0,0.9,21.3,178.0,265.15,200.77
2018,8,9,6,45,584.5,66.0,0.95,21.95,230.0,325.75,251.4
2018,8,9,7,0,642.0,73.0,1.0,22.6,282.0,391.69,304.53
2018,8,9,7,15,683.0,78.0,1.05,23.5,335.5,451.79,351.13
2018,8,9,7,30,724.0,83.0,1.1,24.4,389.0,514.79,398.04
2018,8,9,7,45,754.5,87.0,1.15,25.35,442.5,571.23,438.37
2018,8,9,8,0,785.0,91.0,1.2,26.3,496.0,630.36,479.07
2018,8,9,8,15,807.5,94.5,1.3,27.1,547.0,684.05,514.53
2018,8,9,8,30,830.0,98.0,1.4,27.9,598.0,737.51,548.05
2018,8,9,8,45,848.0,100.0,1.5,28.75,645.0,785.22,576.92
2018,8,9,9,0,866.0,102.0,1.6,29.6,692.0,827.32,601.64
2018,8,9,9,15,866.0,110.0,1.7,30.05,730.5,863.31,623.09
2018,8,9,9,30,866.0,118.0,1.8,30.5,769.0,896.44,642.59
2018,8,9,9,45,859.0,129.5,1.85,31.0,801.0,929.37,661.2
2018,8,9,10,0,852.0,141.0,1.9,31.5,833.0,953.79,674.32
2018,8,9,10,15,860.5,142.0,1.95,31.8,862.5,978.26,688.09
2018,8,9,10,30,869.0,143.0,2.0,32.1,892.0,993.84,696.35
2018,8,9,10,45,876.0,143.5,2.1,32.4,915.0,1010.4,705.95
2018,8,9,11,0,883.0,144.0,2.2,32.7,938.0,1023.82,713.67
2018,8,9,11,15,887.0,144.5,2.25,32.85,953.0,1031.05,717.59
