Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,7,30,739.0,73.0,1.5,24.3,370.0,504.51,393.09
2018,8,19,7,45,770.0,76.5,1.6,25.1,423.5,562.91,436.13
2018,8,19,8,0,801.0,80.0,1.7,25.9,477.0,622.45,478.51
2018,8,19,8,15,824.0,83.0,1.9,26.55,528.5,676.61,515.74
2018,8,19,8,30,847.0,86.0,2.1,27.2,580.0,726.59,548.39
2018,8,19,8,45,863.5,88.5,2.25,27.85,627.0,774.1,578.51
2018,8,19,9,0,880.0,91.0,2.4,28.5,674.0,820.26,607.29
2018,8,19,9,15,887.5,95.0,2.5,28.85,715.0,858.83,631.02
2018,8,19,9,30,895.0,99.0,2.6,29.2,756.0,894.94,653.01
2018,8,19,9,45,899.0,104.5,2.7,29.6,791.5,926.87,672.01
2018,8,19,10,0,903.0,110.0,2.8,30.0,827.0,955.8,689.01
2018,8,19,10,15,911.0,111.0,2.85,30.25,857.0,980.55,703.33
2018,8,19,10,30,919.0,112.0,2.9,30.5,887.0,1002.23,715.73
2018,8,19,10,45,924.5,112.5,3.0,30.75,909.5,1017.74,724.72
2018,8,19,11,0,930.0,113.0,3.1,31.0,932.0,1029.87,731.7
2018,8,19,11,15,933.5,114.0,3.15,31.1,947.0,1037.1,735.76
2018,8,19,11,30,937.0,115.0,3.2,31.2,962.0,1040.79,737.73
2018,8,19,11,45,939.5,114.5,3.25,31.25,969.0,1038.37,736.17
2018,8,19,12,0,942.0,114.0,3.3,31.3,976.0,1032.39,732.53
2018,8,19,12,15,944.5,113.0,3.35,31.3,976.0,1022.35,726.59
2018,8,19,12,30,947.0,112.0,3.4,31.3,976.0,1008.79,718.53
2018,8,19,12,45,948.0,109.5,3.4,31.3,967.0,988.83,706.13
2018,8,19,13,0,949.0,107.0,3.4,31.3,958.0,965.52,691.66
2018,8,19,13,15,946.0,106.0,3.4,31.15,940.5,936.92,674.22
2018,8,19,13,30,943.0,105.0,3.4,31.0,923.0,905.33,654.79
2018,8,19,13,45,938.5,103.5,3.4,30.9,898.0,869.18,632.14
2018,8,19,14,0,934.0,102.0,3.4,30.8,873.0,830.46,607.63
2018,8,19,14,15,927.0,100.5,3.4,30.6,841.0,787.47,580.26
2018,8,19,14,30,920.0,99.0,3.4,30.4,809.0,742.46,551.22
2018,8,19,14,45,911.0,96.5,3.4,30.2,770.5,693.37,518.07
2018,8,19,15,0,902.0,94.0,3.4,30.0,732.0,642.88,481.83
2018,8,19,15,15,889.0,91.5,3.4,30.0,687.5,588.98,441.72
2018,8,19,15,30,876.0,89.0,3.4,30.0,643.0,534.54,400.07
2018,8,19,15,45,859.5,86.0,3.35,29.4,594.5,477.75,356.21
2018,8,19,16,0,843.0,83.0,3.3,28.8,546.0,418.9,309.35
2018,8,19,16,15,821.0,79.0,3.25,28.3,494.0,359.99,260.89
2018,8,19,16,30,799.0,75.0,3.2,27.8,442.0,302.62,212.41
2018,8,19,16,45,767.5,71.0,3.15,27.3,388.0,244.79,163.33
2018,8,19,17,0,736.0,67.0,3.1,26.8,334.0,190.1,117.47
2018,8,19,17,15,688.5,62.0,2.95,26.0,280.0,135.92,75.57
2018,8,19,17,30,641.0,57.0,2.8,25.2,226.0,84.3,41.62
2018,8,19,17,45,568.5,50.0,2.65,24.35,174.5,38.93,27.8
2018,8,19,18,0,496.0,43.0,2.5,23.5,123.0,31.54,21.23
2018,8,19,18,15,370.0,33.0,2.45,22.8,80.5,25.36,15.3
2018,8,19,18,30,244.0,23.0,2.4,22.1,38.0,18.77,2.6
2018,8,19,18,45,122.0,11.5,2.35,21.35,19.0,11.3,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.25,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,20,5,15,29.0,3.5,1.3,14.45,3.5,0.0,0.0
2018,8,20,5,30,58.0,7.0,1.4,14.8,7.0,14.36,0.0
2018,8,20,5,45,207.5,19.0,1.5,15.2,36.5,62.21,0.0
2018,8,20,6,0,357.0,31.0,1.6,15.6,66.0,128.81,83.76
2018,8,20,6,15,453.0,40.0,1.6,16.15,112.0,187.24,136.22
2018,8,20,6,30,549.0,49.0,1.6,16.7,158.0,256.23,196.02
2018,8,20,6,45,608.5,55.5,1.55,17.25,210.5,317.75,249.57
2018,8,20,7,0,668.0,62.0,1.5,17.8,263.0,384.89,305.82
2018,8,20,7,15,708.5,66.5,1.55,18.6,316.5,443.91,353.78
2018,8,20,7,30,749.0,71.0,1.6,19.4,370.0,507.25,403.11
2018,8,20,7,45,777.5,75.0,1.6,20.15,423.0,565.14,446.25
2018,8,20,8,0,806.0,79.0,1.6,20.9,476.0,623.92,488.38
2018,8,20,8,15,826.5,82.0,1.7,21.55,526.5,676.55,524.53
2018,8,20,8,30,847.0,85.0,1.8,22.2,577.0,724.77,555.85
2018,8,20,8,45,862.5,88.0,1.85,22.85,624.0,772.05,585.59
2018,8,20,9,0,878.0,91.0,1.9,23.5,671.0,817.9,613.81
2018,8,20,9,15,880.5,97.0,2.0,24.0,710.0,854.36,636.11
2018,8,20,9,30,883.0,103.0,2.1,24.5,749.0,888.04,656.47
2018,8,20,9,45,880.0,111.5,2.2,25.0,782.0,916.56,673.32
2018,8,20,10,0,877.0,120.0,2.3,25.5,815.0,941.74,687.98
2018,8,20,10,15,885.0,121.0,2.4,25.85,844.0,965.91,702.41
2018,8,20,10,30,893.0,122.0,2.5,26.2,873.0,987.1,714.93
2018,8,20,10,45,899.0,122.5,2.6,26.55,895.5,1002.69,723.92
2018,8,20,11,0,905.0,123.0,2.7,26.9,918.0,1015.0,730.95
2018,8,20,11,15,908.5,123.5,2.8,27.1,932.5,1021.5,734.8
2018,8,20,11,30,912.0,124.0,2.9,27.3,947.0,1024.54,736.61
2018,8,20,11,45,914.0,124.0,3.0,27.55,953.5,1022.12,734.92
2018,8,20,12,0,916.0,124.0,3.1,27.8,960.0,1016.23,731.15
2018,8,20,12,15,912.5,125.5,3.15,27.8,957.0,1003.16,723.19
2018,8,20,12,30,909.0,127.0,3.2,27.8,954.0,986.8,713.23
2018,8,20,12,45,902.5,129.0,3.25,27.85,943.0,964.99,699.66
2018,8,20,13,0,896.0,131.0,3.3,27.9,932.0,940.22,684.2
2018,8,20,13,15,892.0,130.0,3.3,27.8,914.5,911.89,666.45
2018,8,20,13,30,888.0,129.0,3.3,27.7,897.0,880.81,646.84
2018,8,20,13,45,871.0,133.5,3.35,27.6,869.0,841.9,622.16
2018,8,20,14,0,854.0,138.0,3.4,27.5,841.0,802.79,597.13
2018,8,20,14,15,841.5,137.0,3.4,27.25,807.0,758.5,568.36
2018,8,20,14,30,829.0,136.0,3.4,27.0,773.0,712.88,537.72
2018,8,20,14,45,814.0,133.5,3.45,26.8,733.0,663.08,502.45
2018,8,20,15,0,799.0,131.0,3.5,26.6,693.0,612.69,465.82
2018,8,20,15,15,802.5,121.0,3.5,26.6,655.5,565.15,429.98
2018,8,20,15,30,806.0,111.0,3.5,26.6,618.0,515.73,391.6
2018,8,20,15,45,785.5,106.5,3.45,25.9,569.0,458.85,347.31
2018,8,20,16,0,765.0,102.0,3.4,25.2,520.0,402.94,302.31
2018,8,20,16,15,739.0,96.5,3.4,24.7,468.0,343.19,252.97
2018,8,20,16,30,713.0,91.0,3.4,24.2,416.0,287.55,205.73
2018,8,20,16,45,653.0,89.0,3.4,23.7,358.0,229.42,157.21
2018,8,20,17,0,593.0,87.0,3.4,23.2,300.0,177.78,114.98
2018,8,20,17,15,572.0,76.5,3.3,22.5,254.5,129.91,76.84
2018,8,20,17,30,551.0,66.0,3.2,21.8,209.0,84.49,46.01
2018,8,20,17,45,476.5,56.5,3.1,21.1,159.5,42.36,31.16
2018,8,20,18,0,402.0,47.0,3.0,20.4,110.0,35.53,24.92
2018,8,20,18,15,291.5,34.5,2.95,19.85,71.0,27.1,16.83
2018,8,20,18,30,181.0,22.0,2.9,19.3,32.0,17.36,0.0
2018,8,20,18,45,90.5,11.0,2.8,18.7,16.0,10.81,0.0
2018,8,20,19,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.5,2.0,1.5,14.45,2.0,0.0,0.0
2018,8,21,5,30,11.0,4.0,1.6,14.7,4.0,5.34,0.0
2018,8,21,5,45,164.5,17.5,1.7,14.95,32.5,52.47,0.0
2018,8,21,6,0,318.0,31.0,1.8,15.2,61.0,119.21,77.09
2018,8,21,6,15,393.0,40.5,1.75,15.55,101.5,169.77,123.83
2018,8,21,6,30,468.0,50.0,1.7,15.9,142.0,228.59,175.72
2018,8,21,6,45,330.5,79.5,1.7,16.25,154.5,229.65,182.35
2018,8,21,7,0,193.0,109.0,1.7,16.6,167.0,211.53,170.13
2018,8,21,7,15,217.0,130.0,1.65,17.05,207.0,256.36,207.09
2018,8,21,7,30,241.0,151.0,1.6,17.5,247.0,303.22,244.43
2018,8,21,7,45,276.5,169.0,1.5,18.0,293.5,355.52,285.0
2018,8,21,8,0,312.0,187.0,1.4,18.5,340.0,410.53,326.42
2018,8,21,8,15,339.0,205.5,1.4,19.05,388.0,462.57,364.5
2018,8,21,8,30,366.0,224.0,1.4,19.6,436.0,515.94,402.58
2018,8,21,8,45,518.0,193.5,1.35,20.15,520.0,622.4,480.64
2018,8,21,9,0,670.0,163.0,1.3,20.7,604.0,734.54,558.96
2018,8,21,9,15,771.0,134.0,1.4,21.25,672.5,806.45,605.32
2018,8,21,9,30,872.0,105.0,1.5,21.8,741.0,879.84,652.04
2018,8,21,9,45,879.0,109.5,1.55,22.35,777.5,912.7,670.71
2018,8,21,10,0,886.0,114.0,1.6,22.9,814.0,942.78,687.89
2018,8,21,10,15,893.0,115.5,1.7,23.3,843.0,966.7,702.13
2018,8,21,10,30,900.0,117.0,1.8,23.7,872.0,987.56,714.49
2018,8,21,10,45,895.5,123.5,1.9,24.15,891.0,999.41,721.04
2018,8,21,11,0,891.0,130.0,2.0,24.6,910.0,1007.68,725.49
2018,8,21,11,15,904.0,124.5,2.15,24.85,927.0,1017.07,731.92
2018,8,21,11,30,917.0,119.0,2.3,25.1,944.0,1023.11,736.26
2018,8,21,11,45,918.5,119.0,2.4,25.4,950.5,1020.16,734.28
2018,8,21,12,0,920.0,119.0,2.5,25.7,957.0,1013.72,730.24
2018,8,21,12,15,905.0,128.5,2.6,25.85,951.5,997.72,720.6
2018,8,21,12,30,890.0,138.0,2.7,26.0,946.0,978.6,709.04
2018,8,21,12,45,902.5,128.5,2.75,26.2,940.5,963.02,699.23
2018,8,21,13,0,915.0,119.0,2.8,26.4,935.0,943.81,687.07
2018,8,21,13,15,886.0,132.0,2.85,26.45,909.5,907.02,663.78
2018,8,21,13,30,857.0,145.0,2.9,26.5,884.0,871.2,641.09
2018,8,21,13,45,878.0,129.0,3.0,26.55,867.0,841.46,622.61
2018,8,21,14,0,899.0,113.0,3.1,26.6,850.0,810.24,602.89
2018,8,21,14,15,879.5,116.5,3.1,26.45,814.5,764.01,572.62
2018,8,21,14,30,860.0,120.0,3.1,26.3,779.0,716.81,541.38
2018,8,21,14,45,829.5,124.5,3.15,26.2,734.0,662.53,502.47
2018,8,21,15,0,799.0,129.0,3.2,26.1,689.0,608.79,463.04
2018,8,21,15,15,770.5,125.5,3.2,26.1,637.5,549.57,418.52
2018,8,21,15,30,742.0,122.0,3.2,26.1,586.0,489.97,372.66
2018,8,21,15,45,746.0,110.0,3.2,25.55,545.5,442.05,334.95
2018,8,21,16,0,750.0,98.0,3.2,25.0,505.0,390.96,293.31
2018,8,21,16,15,738.5,92.0,3.2,24.5,459.5,338.81,249.44
2018,8,21,16,30,727.0,86.0,3.2,24.0,414.0,287.17,204.85
2018,8,21,16,45,704.5,80.5,3.2,23.55,365.5,231.65,157.02
2018,8,21,17,0,682.0,75.0,3.2,23.1,317.0,180.6,113.5
2018,8,21,17,15,630.5,68.5,3.15,22.35,263.5,127.66,72.69
2018,8,21,17,30,579.0,62.0,3.1,21.6,210.0,80.66,42.59
2018,8,21,17,45,495.0,53.0,3.05,20.85,158.5,37.77,27.2
2018,8,21,18,0,411.0,44.0,3.0,20.1,107.0,32.98,22.72
2018,8,21,18,15,298.0,32.5,3.0,19.45,69.0,25.42,15.3
2018,8,21,18,30,185.0,21.0,3.0,18.8,31.0,17.25,0.0
2018,8,21,18,45,92.5,10.5,2.95,18.15,15.5,10.32,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,22,5,15,19.0,2.5,1.0,14.2,2.5,0.0,0.0
2018,8,22,5,30,38.0,5.0,1.0,14.6,5.0,4.91,0.0
2018,8,22,5,45,157.5,19.0,0.95,15.0,32.0,46.92,0.0
2018,8,22,6,0,277.0,33.0,0.9,15.4,59.0,111.06,71.29
2018,8,22,6,15,340.5,45.0,0.8,15.9,97.5,158.69,115.48
2018,8,22,6,30,404.0,57.0,0.7,16.4,136.0,213.36,163.11
2018,8,22,6,45,327.0,82.0,0.55,16.95,158.5,230.84,181.34
2018,8,22,7,0,250.0,107.0,0.4,17.5,181.0,235.17,186.68
2018,8,22,7,15,342.5,115.5,0.55,18.2,238.5,309.98,246.91
2018,8,22,7,30,435.0,124.0,0.7,18.9,296.0,388.02,307.92
2018,8,22,7,45,572.0,113.5,0.85,19.65,373.0,483.68,381.12
2018,8,22,8,0,709.0,103.0,1.0,20.4,450.0,587.94,458.32
2018,8,22,8,15,763.5,99.0,1.15,21.0,508.5,650.23,502.84
2018,8,22,8,30,818.0,95.0,1.3,21.6,567.0,717.14,547.95
2018,8,22,8,45,837.0,97.0,1.4,22.25,614.0,765.09,578.27
2018,8,22,9,0,856.0,99.0,1.5,22.9,661.0,807.37,604.45
2018,8,22,9,15,867.0,102.0,1.65,23.4,702.5,846.91,629.41
2018,8,22,9,30,878.0,105.0,1.8,23.9,744.0,884.27,652.74
2018,8,22,9,45,885.5,108.0,1.95,24.45,779.5,916.08,672.15
2018,8,22,10,0,893.0,111.0,2.1,25.0,815.0,945.12,689.7
2018,8,22,10,15,901.0,112.0,2.2,25.35,844.5,969.55,704.26
2018,8,22,10,30,909.0,113.0,2.3,25.7,874.0,990.93,716.92
2018,8,22,10,45,915.0,113.5,2.4,26.05,896.5,1006.65,726.04
2018,8,22,11,0,921.0,114.0,2.5,26.4,919.0,1019.03,733.14
2018,8,22,11,15,924.5,114.5,2.55,26.55,933.5,1025.52,736.7
2018,8,22,11,30,928.0,115.0,2.6,26.7,948.0,1028.49,738.2
2018,8,22,11,45,930.0,115.0,2.65,26.9,954.5,1025.94,736.19
2018,8,22,12,0,932.0,115.0,2.7,27.1,961.0,1019.85,732.11
2018,8,22,12,15,928.5,117.0,2.75,27.1,958.5,1007.04,724.44
2018,8,22,12,30,925.0,119.0,2.8,27.1,956.0,990.87,714.75
2018,8,22,12,45,919.0,121.0,2.85,27.15,945.0,969.14,701.39
2018,8,22,13,0,913.0,123.0,2.9,27.2,934.0,944.38,686.1
2018,8,22,13,15,909.5,121.5,2.9,27.1,916.0,915.44,668.08
2018,8,22,13,30,906.0,120.0,2.9,27.0,898.0,883.67,648.15
2018,8,22,13,45,900.0,118.5,2.95,26.9,872.5,847.18,625.29
2018,8,22,14,0,894.0,117.0,3.0,26.8,847.0,808.33,600.62
2018,8,22,14,15,886.0,115.0,3.05,26.65,815.0,765.34,572.95
2018,8,22,14,30,878.0,113.0,3.1,26.5,783.0,720.53,543.64
2018,8,22,14,45,867.5,110.5,3.1,26.3,744.5,672.0,509.32
2018,8,22,15,0,857.0,108.0,3.1,26.1,706.0,621.44,472.45
2018,8,22,15,15,842.5,105.5,3.1,26.1,662.0,568.24,432.22
2018,8,22,15,30,828.0,103.0,3.1,26.1,618.0,514.79,390.65
2018,8,22,15,45,808.5,99.5,3.15,25.45,569.5,458.15,346.5
2018,8,22,16,0,789.0,96.0,3.2,24.8,521.0,402.34,301.41
2018,8,22,16,15,763.0,91.5,3.2,24.3,469.0,344.47,253.2
2018,8,22,16,30,737.0,87.0,3.2,23.8,417.0,288.68,205.6
2018,8,22,16,45,700.5,82.0,3.15,23.3,363.5,229.79,155.54
2018,8,22,17,0,664.0,77.0,3.1,22.8,310.0,177.02,111.33
2018,8,22,17,15,612.0,70.0,3.0,22.05,257.0,124.74,71.31
2018,8,22,17,30,560.0,63.0,2.9,21.3,204.0,78.48,42.1
2018,8,22,17,45,483.0,54.0,2.85,20.55,154.5,38.95,28.23
2018,8,22,18,0,406.0,45.0,2.8,19.8,105.0,34.25,23.79
2018,8,22,18,15,282.0,32.0,2.75,19.2,66.0,25.22,14.95
2018,8,22,18,30,158.0,19.0,2.7,18.6,27.0,15.0,0.0
2018,8,22,18,45,79.0,9.5,2.65,18.0,13.5,9.34,0.0
2018,8,22,19,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,23,5,15,19.0,3.0,1.6,13.95,2.5,0.0,0.0
2018,8,23,5,30,38.0,6.0,1.7,14.4,5.0,0.0,0.0
2018,8,23,5,45,158.5,19.0,1.85,14.9,31.0,46.91,0.0
2018,8,23,6,0,279.0,32.0,2.0,15.4,57.0,110.29,69.93
2018,8,23,6,15,377.0,43.5,2.0,15.9,101.5,167.43,121.79
2018,8,23,6,30,475.0,55.0,2.0,16.4,146.0,235.46,180.59
2018,8,23,6,45,463.0,70.0,2.0,16.95,181.5,273.46,216.05
2018,8,23,7,0,451.0,85.0,2.0,17.5,217.0,307.44,246.46
2018,8,23,7,15,484.5,98.0,1.9,18.1,265.5,362.17,291.38
2018,8,23,7,30,518.0,111.0,1.8,18.7,314.0,419.45,336.5
2018,8,23,7,45,607.0,108.0,1.7,19.3,379.0,498.43,397.01
2018,8,23,8,0,696.0,105.0,1.6,19.9,444.0,581.13,457.97
2018,8,23,8,15,750.5,102.5,1.55,20.55,503.0,644.36,502.55
2018,8,23,8,30,805.0,100.0,1.5,21.2,562.0,712.41,547.44
2018,8,23,8,45,823.0,103.0,1.5,21.8,609.0,760.19,577.03
2018,8,23,9,0,841.0,106.0,1.5,22.4,656.0,806.79,605.36
2018,8,23,9,15,835.0,117.0,1.6,22.9,692.5,840.52,625.91
2018,8,23,9,30,829.0,128.0,1.7,23.4,729.0,870.98,644.28
2018,8,23,9,45,814.5,143.5,1.8,23.9,758.5,895.34,658.57
2018,8,23,10,0,800.0,159.0,1.9,24.4,788.0,915.85,670.39
2018,8,23,10,15,808.0,161.5,2.0,24.8,816.5,940.05,684.93
2018,8,23,10,30,816.0,164.0,2.1,25.2,845.0,961.44,697.61
2018,8,23,10,45,821.5,166.0,2.2,25.6,867.0,976.95,706.56
2018,8,23,11,0,827.0,168.0,2.3,26.0,889.0,989.34,713.65
2018,8,23,11,15,830.0,169.5,2.4,26.25,903.0,995.59,717.34
2018,8,23,11,30,833.0,171.0,2.5,26.5,917.0,998.58,719.09
2018,8,23,11,45,833.5,172.5,2.6,26.75,923.0,995.87,717.32
2018,8,23,12,0,834.0,174.0,2.7,27.0,929.0,989.9,713.61
2018,8,23,12,15,825.0,179.0,2.8,27.1,924.5,975.23,704.8
2018,8,23,12,30,816.0,184.0,2.9,27.2,920.0,957.63,694.18
2018,8,23,12,45,801.0,190.5,3.0,27.25,906.5,933.26,679.28
2018,8,23,13,0,786.0,197.0,3.1,27.3,893.0,906.53,662.8
2018,8,23,13,15,780.5,195.0,3.15,27.2,875.0,877.62,644.85
2018,8,23,13,30,775.0,193.0,3.2,27.1,857.0,847.91,626.26
2018,8,23,13,45,766.5,191.5,3.3,27.05,832.0,812.21,603.61
2018,8,23,14,0,758.0,190.0,3.4,27.0,807.0,774.74,579.17
2018,8,23,14,15,746.5,187.0,3.45,26.75,774.5,732.04,550.21
2018,8,23,14,30,735.0,184.0,3.5,26.5,742.0,688.22,519.86
2018,8,23,14,45,720.0,180.5,3.55,26.3,704.0,640.79,486.08
2018,8,23,15,0,705.0,177.0,3.6,26.1,666.0,593.02,451.22
2018,8,23,15,15,686.5,171.5,3.6,26.1,622.5,541.35,412.19
2018,8,23,15,30,668.0,166.0,3.6,26.1,579.0,490.23,372.62
2018,8,23,15,45,643.0,159.0,3.65,25.4,531.0,435.58,330.45
2018,8,23,16,0,618.0,152.0,3.7,24.7,483.0,382.69,288.38
2018,8,23,16,15,586.0,143.5,3.7,24.15,432.0,328.05,243.79
2018,8,23,16,30,554.0,135.0,3.7,23.6,381.0,275.77,200.36
2018,8,23,16,45,513.0,125.0,3.7,23.05,330.0,223.8,157.33
2018,8,23,17,0,472.0,115.0,3.7,22.5,279.0,176.25,118.71
2018,8,23,17,15,420.0,101.5,3.65,21.75,229.0,129.07,83.14
2018,8,23,17,30,368.0,88.0,3.6,21.0,179.0,87.91,56.31
2018,8,23,17,45,300.5,70.0,3.5,20.25,132.5,52.23,39.72
2018,8,23,18,0,233.0,52.0,3.4,19.5,86.0,39.68,28.4
2018,8,23,18,15,153.5,33.5,3.4,18.95,52.0,26.03,15.34
2018,8,23,18,30,74.0,15.0,3.4,18.4,18.0,11.71,0.0
2018,8,23,18,45,37.0,7.5,3.35,17.8,9.0,7.37,0.0
2018,8,23,19,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,24,5,15,11.0,2.0,1.95,13.65,2.0,0.0,0.0
2018,8,24,5,30,22.0,4.0,2.1,14.0,4.0,0.0,0.0
2018,8,24,5,45,107.5,18.5,2.3,14.3,27.0,37.21,0.0
2018,8,24,6,0,193.0,33.0,2.5,14.6,50.0,91.62,57.92
2018,8,24,6,15,281.5,49.0,2.45,15.05,92.5,145.08,106.42
2018,8,24,6,30,370.0,65.0,2.4,15.5,135.0,208.69,161.34
2018,8,24,6,45,417.0,78.0,2.4,15.95,180.5,261.9,208.2
2018,8,24,7,0,464.0,91.0,2.4,16.4,226.0,319.78,257.67
2018,8,24,7,15,523.5,100.5,2.3,16.95,281.5,384.33,310.75
2018,8,24,7,30,583.0,110.0,2.2,17.5,337.0,456.88,368.18
2018,8,24,7,45,627.0,116.0,2.15,18.05,392.0,518.66,415.53
2018,8,24,8,0,671.0,122.0,2.1,18.6,447.0,583.0,463.23
2018,8,24,8,15,698.0,127.0,2.05,19.25,497.0,636.63,501.15
2018,8,24,8,30,725.0,132.0,2.0,19.9,547.0,690.58,538.1
2018,8,24,8,45,746.0,136.0,1.9,20.5,593.5,738.78,568.66
2018,8,24,9,0,767.0,140.0,1.8,21.1,640.0,786.2,597.5
2018,8,24,9,15,771.5,148.5,1.85,21.7,679.0,823.63,620.2
2018,8,24,9,30,776.0,157.0,1.9,22.3,718.0,858.69,641.14
2018,8,24,9,45,773.0,168.0,1.95,22.85,750.0,887.22,657.67
2018,8,24,10,0,770.0,179.0,2.0,23.4,782.0,912.72,672.18
2018,8,24,10,15,781.0,180.5,2.1,23.85,811.5,937.99,687.3
2018,8,24,10,30,792.0,182.0,2.2,24.3,841.0,956.5,698.02
2018,8,24,10,45,800.5,182.5,2.3,24.75,863.5,972.98,707.54
2018,8,24,11,0,809.0,183.0,2.4,25.2,886.0,986.46,715.19
2018,8,24,11,15,814.5,183.5,2.5,25.5,901.0,993.93,719.5
2018,8,24,11,30,820.0,184.0,2.6,25.8,916.0,998.2,721.91
2018,8,24,11,45,824.0,182.5,2.7,26.05,922.5,995.73,720.24
2018,8,24,12,0,828.0,181.0,2.8,26.3,929.0,990.02,716.64
2018,8,24,12,15,826.5,181.5,2.95,26.45,926.5,977.88,709.66
2018,8,24,12,30,825.0,182.0,3.1,26.6,924.0,962.66,700.72
2018,8,24,12,45,822.0,181.0,3.2,26.75,913.5,941.57,687.57
2018,8,24,13,0,819.0,180.0,3.3,26.9,903.0,917.68,672.58
2018,8,24,13,15,815.0,178.0,3.35,26.8,885.5,889.23,654.86
2018,8,24,13,30,811.0,176.0,3.4,26.7,868.0,858.29,635.4
2018,8,24,13,45,805.5,172.0,3.5,26.6,842.5,821.84,612.3
2018,8,24,14,0,800.0,168.0,3.6,26.5,817.0,783.31,587.54
2018,8,24,14,15,791.0,165.0,3.6,26.3,785.0,741.31,559.28
2018,8,24,14,30,782.0,162.0,3.6,26.1,753.0,697.87,528.77
2018,8,24,14,45,769.5,157.5,3.65,25.9,714.5,648.71,493.67
2018,8,24,15,0,757.0,153.0,3.7,25.7,676.0,599.31,457.47
2018,8,24,15,15,739.5,148.5,3.7,25.7,632.0,546.73,417.48
2018,8,24,15,30,722.0,144.0,3.7,25.7,588.0,494.46,376.7
2018,8,24,15,45,700.0,138.0,3.7,25.0,540.0,439.36,333.68
2018,8,24,16,0,678.0,132.0,3.7,24.3,492.0,385.59,290.35
2018,8,24,16,15,648.5,125.5,3.65,23.8,441.5,330.41,244.64
2018,8,24,16,30,619.0,119.0,3.6,23.3,391.0,277.92,200.29
2018,8,24,16,45,579.0,110.0,3.6,22.8,338.5,223.72,154.89
2018,8,24,17,0,539.0,101.0,3.6,22.3,286.0,173.93,114.07
2018,8,24,17,15,483.5,90.0,3.5,21.55,234.5,124.5,76.97
2018,8,24,17,30,428.0,79.0,3.4,20.8,183.0,81.88,50.2
2018,8,24,17,45,353.0,64.5,3.3,20.1,136.0,48.01,36.06
2018,8,24,18,0,278.0,50.0,3.2,19.4,89.0,38.22,27.09
2018,8,24,18,15,183.0,33.0,3.15,18.85,54.0,25.75,14.77
2018,8,24,18,30,88.0,16.0,3.1,18.3,19.0,15.73,0.0
2018,8,24,18,45,44.0,8.0,3.05,17.7,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.2,13.25,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.3,13.7,4.0,0.0,0.0
2018,8,25,5,45,108.5,16.5,1.4,14.1,25.0,35.3,0.0
2018,8,25,6,0,194.0,29.0,1.5,14.5,46.0,86.52,53.21
2018,8,25,6,15,267.0,42.5,1.5,15.0,83.0,133.09,96.79
2018,8,25,6,30,340.0,56.0,1.5,15.5,120.0,187.74,144.38
2018,8,25,6,45,369.0,71.5,1.45,16.0,161.0,235.06,186.19
2018,8,25,7,0,398.0,87.0,1.4,16.5,202.0,285.06,228.84
2018,8,25,7,15,442.0,102.0,1.35,17.2,253.5,344.49,277.23
2018,8,25,7,30,486.0,117.0,1.3,17.9,305.0,407.62,326.68
2018,8,25,7,45,564.5,118.0,1.2,18.65,367.0,482.57,383.38
2018,8,25,8,0,643.0,119.0,1.1,19.4,429.0,561.0,440.3
2018,8,25,8,15,567.5,153.5,1.1,20.1,448.5,570.89,444.09
2018,8,25,8,30,492.0,188.0,1.1,20.8,468.0,576.35,444.59
2018,8,25,8,45,369.5,232.0,1.15,21.55,452.5,539.81,414.07
2018,8,25,9,0,247.0,276.0,1.2,22.3,437.0,501.33,381.77
2018,8,25,9,15,247.0,298.5,1.25,22.85,468.0,532.82,403.01
2018,8,25,9,30,247.0,321.0,1.3,23.4,499.0,563.32,422.66
2018,8,25,9,45,341.0,315.5,1.4,24.0,574.5,646.49,481.69
2018,8,25,10,0,435.0,310.0,1.5,24.6,650.0,741.23,546.34
2018,8,25,10,15,455.0,317.0,1.6,25.05,684.0,774.27,567.04
2018,8,25,10,30,475.0,324.0,1.7,25.5,718.0,806.07,587.35
2018,8,25,10,45,498.0,326.0,1.8,26.0,749.0,834.05,605.1
2018,8,25,11,0,521.0,328.0,1.9,26.5,780.0,860.34,621.68
2018,8,25,11,15,572.0,308.0,2.05,26.7,811.5,889.03,642.11
2018,8,25,11,30,623.0,288.0,2.2,26.9,843.0,916.84,661.85
2018,8,25,11,45,614.5,296.5,2.3,27.15,847.0,912.38,658.34
2018,8,25,12,0,606.0,305.0,2.4,27.4,851.0,905.4,653.53
2018,8,25,12,15,688.5,257.5,2.55,27.4,876.5,926.56,671.19
2018,8,25,12,30,771.0,210.0,2.7,27.4,902.0,942.3,682.68
2018,8,25,12,45,799.5,191.0,2.8,27.4,901.5,929.53,675.26
2018,8,25,13,0,828.0,172.0,2.9,27.4,901.0,916.14,667.7
2018,8,25,13,15,824.5,169.5,3.0,27.2,883.0,887.37,650.49
2018,8,25,13,30,821.0,167.0,3.1,27.0,865.0,856.05,631.52
2018,8,25,13,45,807.5,167.5,3.2,26.8,837.0,817.25,607.26
2018,8,25,14,0,794.0,168.0,3.3,26.6,809.0,776.87,581.62
2018,8,25,14,15,619.5,228.5,3.3,26.25,716.5,676.38,509.29
2018,8,25,14,30,445.0,289.0,3.3,25.9,624.0,585.78,442.28
2018,8,25,14,45,553.5,234.0,3.35,25.55,629.0,580.8,441.75
2018,8,25,15,0,662.0,179.0,3.4,25.2,634.0,565.61,432.36
2018,8,25,15,15,699.0,157.5,3.4,25.2,610.0,531.09,405.98
2018,8,25,15,30,736.0,136.0,3.4,25.2,586.0,491.74,374.93
2018,8,25,15,45,716.5,129.5,3.45,24.4,538.0,436.58,331.88
2018,8,25,16,0,697.0,123.0,3.5,23.6,490.0,382.46,288.2
2018,8,25,16,15,672.5,115.5,3.45,23.1,440.0,327.04,241.91
2018,8,25,16,30,648.0,108.0,3.4,22.6,390.0,273.71,196.43
2018,8,25,16,45,611.5,99.5,3.4,22.1,338.0,219.16,150.28
2018,8,25,17,0,575.0,91.0,3.4,21.6,286.0,168.57,108.44
2018,8,25,17,15,523.0,81.0,3.3,20.9,234.5,119.17,71.35
2018,8,25,17,30,471.0,71.0,3.2,20.2,183.0,75.94,44.89
2018,8,25,17,45,396.0,58.0,3.05,19.5,136.0,43.67,32.36
2018,8,25,18,0,321.0,45.0,2.9,18.8,89.0,34.28,23.72
2018,8,25,18,15,212.5,30.0,2.85,18.25,54.0,23.37,12.49
2018,8,25,18,30,104.0,15.0,2.8,17.7,19.0,14.74,0.0
2018,8,25,18,45,52.0,7.5,2.7,17.2,9.5,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,26,5,15,20.0,2.5,1.1,12.85,2.0,0.0,0.0
2018,8,26,5,30,40.0,5.0,1.2,13.2,4.0,0.0,0.0
2018,8,26,5,45,173.0,17.5,1.3,13.55,29.5,47.43,0.0
2018,8,26,6,0,306.0,30.0,1.4,13.9,55.0,112.79,68.06
2018,8,26,6,15,415.0,39.5,1.4,14.45,100.5,173.1,125.1
2018,8,26,6,30,524.0,49.0,1.4,15.0,146.0,244.48,186.9
2018,8,26,6,45,594.5,55.0,1.4,15.5,199.0,308.22,242.7
2018,8,26,7,0,665.0,61.0,1.4,16.0,252.0,378.75,302.33
2018,8,26,7,15,710.0,65.5,1.45,16.75,306.5,439.57,352.33
2018,8,26,7,30,755.0,70.0,1.5,17.5,361.0,505.35,404.1
2018,8,26,7,45,787.5,73.0,1.55,18.25,415.5,564.72,449.07
2018,8,26,8,0,820.0,76.0,1.6,19.0,470.0,625.31,493.29
2018,8,26,8,15,842.5,79.0,1.65,19.7,521.5,679.83,530.76
2018,8,26,8,30,865.0,82.0,1.7,20.4,573.0,730.01,563.13
2018,8,26,8,45,882.5,83.5,1.75,21.05,620.5,777.72,593.23
2018,8,26,9,0,900.0,85.0,1.8,21.7,668.0,824.07,621.87
2018,8,26,9,15,912.5,86.5,1.85,22.25,710.5,864.58,646.35
2018,8,26,9,30,925.0,88.0,1.9,22.8,753.0,902.84,669.1
2018,8,26,9,45,934.5,89.0,1.95,23.35,789.0,935.4,687.88
2018,8,26,10,0,944.0,90.0,2.0,23.9,825.0,965.12,704.74
2018,8,26,10,15,951.5,90.0,2.1,24.35,854.5,988.85,718.55
2018,8,26,10,30,959.0,90.0,2.2,24.8,884.0,1009.33,730.34
2018,8,26,10,45,964.5,90.5,2.25,25.2,906.5,1025.03,738.75
2018,8,26,11,0,970.0,91.0,2.3,25.6,929.0,1037.17,745.02
2018,8,26,11,15,973.5,91.0,2.4,25.95,943.5,1043.19,748.26
2018,8,26,11,30,977.0,91.0,2.5,26.3,958.0,1045.5,749.32
2018,8,26,11,45,979.0,90.5,2.55,26.6,964.5,1042.08,746.51
2018,8,26,12,0,981.0,90.0,2.6,26.9,971.0,1034.93,741.52
2018,8,26,12,15,978.0,91.5,2.7,27.0,968.0,1021.41,733.69
2018,8,26,12,30,975.0,93.0,2.8,27.1,965.0,1004.33,723.65
2018,8,26,12,45,969.5,95.0,2.85,27.2,954.0,982.02,709.85
2018,8,26,13,0,964.0,97.0,2.9,27.3,943.0,956.46,693.99
2018,8,26,13,15,961.0,95.5,3.0,27.2,924.5,926.43,676.08
2018,8,26,13,30,958.0,94.0,3.1,27.1,906.0,893.36,656.01
2018,8,26,13,45,952.0,93.0,3.2,27.0,879.5,855.5,632.51
2018,8,26,14,0,946.0,92.0,3.3,26.9,853.0,815.11,607.01
2018,8,26,14,15,938.0,91.0,3.35,26.65,820.0,770.94,578.66
2018,8,26,14,30,930.0,90.0,3.4,26.4,787.0,724.8,548.54
2018,8,26,14,45,919.5,88.5,3.45,26.2,747.5,674.84,513.51
2018,8,26,15,0,909.0,87.0,3.5,26.0,708.0,623.6,475.8
2018,8,26,15,15,895.0,85.0,3.5,26.0,663.0,568.95,433.95
2018,8,26,15,30,881.0,83.0,3.5,26.0,618.0,513.87,390.55
2018,8,26,15,45,862.0,80.0,3.55,25.2,568.0,455.49,344.55
2018,8,26,16,0,843.0,77.0,3.6,24.4,518.0,397.76,297.34
2018,8,26,16,15,816.5,74.0,3.6,23.85,465.0,335.9,245.26
2018,8,26,16,30,790.0,71.0,3.6,23.3,412.0,278.49,195.58
2018,8,26,16,45,753.5,67.0,3.6,22.75,357.5,220.36,145.57
2018,8,26,17,0,717.0,63.0,3.6,22.2,303.0,166.01,100.13
2018,8,26,17,15,663.0,58.0,3.45,21.4,249.0,113.06,60.74
2018,8,26,17,30,609.0,53.0,3.3,20.6,195.0,63.47,31.79
2018,8,26,17,45,524.0,45.0,3.2,19.85,145.0,32.04,22.21
2018,8,26,18,0,439.0,37.0,3.1,19.1,95.0,27.84,18.13
2018,8,26,18,15,291.0,26.0,3.05,18.5,57.0,20.44,9.69
2018,8,26,18,30,143.0,15.0,3.0,17.9,19.0,14.74,0.0
2018,8,26,18,45,71.5,7.5,2.95,17.3,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,27,5,15,12.0,2.0,1.85,13.6,1.5,0.0,0.0
2018,8,27,5,30,24.0,4.0,1.9,13.9,3.0,0.0,0.0
2018,8,27,5,45,169.5,16.0,1.95,14.2,28.0,45.15,0.0
2018,8,27,6,0,315.0,28.0,2.0,14.5,53.0,112.17,65.71
2018,8,27,6,15,426.0,36.0,1.95,14.9,97.5,172.14,123.73
2018,8,27,6,30,537.0,44.0,1.9,15.3,142.0,242.88,185.41
2018,8,27,6,45,605.5,49.0,1.85,15.75,194.0,303.57,239.26
2018,8,27,7,0,674.0,54.0,1.8,16.2,246.0,372.73,298.34
2018,8,27,7,15,717.0,58.5,1.7,16.8,300.0,434.59,349.37
2018,8,27,7,30,760.0,63.0,1.6,17.4,354.0,499.49,400.48
2018,8,27,7,45,790.0,65.5,1.55,17.95,407.0,556.93,444.09
2018,8,27,8,0,820.0,68.0,1.5,18.5,460.0,611.91,484.25
2018,8,27,8,15,841.5,70.5,1.55,19.1,510.5,664.92,520.68
2018,8,27,8,30,863.0,73.0,1.6,19.7,561.0,717.51,555.2
2018,8,27,8,45,879.0,75.0,1.6,20.3,608.0,764.56,584.64
2018,8,27,9,0,895.0,77.0,1.6,20.9,655.0,810.15,612.52
2018,8,27,9,15,896.0,83.5,1.75,21.4,694.0,846.46,635.46
2018,8,27,9,30,897.0,90.0,1.9,21.9,733.0,879.8,656.34
2018,8,27,9,45,892.5,99.0,2.0,22.4,765.5,907.88,673.12
2018,8,27,10,0,888.0,108.0,2.1,22.9,798.0,932.46,687.59
2018,8,27,10,15,896.0,109.0,2.25,23.2,827.0,956.56,702.82
2018,8,27,10,30,904.0,110.0,2.4,23.5,856.0,977.6,716.07
2018,8,27,10,45,910.0,110.5,2.55,23.85,878.0,992.98,725.57
2018,8,27,11,0,916.0,111.0,2.7,24.2,900.0,1005.02,733.0
2018,8,27,11,15,919.0,112.0,2.8,24.45,914.5,1011.22,736.59
2018,8,27,11,30,922.0,113.0,2.9,24.7,929.0,1013.9,738.06
2018,8,27,11,45,924.0,112.5,3.0,24.9,935.0,1010.5,735.87
2018,8,27,12,0,926.0,112.0,3.1,25.1,941.0,1003.58,731.52
2018,8,27,12,15,919.0,115.5,3.2,25.2,936.5,988.74,722.41
2018,8,27,12,30,912.0,119.0,3.3,25.3,932.0,970.64,711.25
2018,8,27,12,45,900.5,123.5,3.4,25.35,918.5,946.33,696.13
2018,8,27,13,0,889.0,128.0,3.5,25.4,905.0,919.23,679.14
2018,8,27,13,15,883.5,127.0,3.6,25.35,886.0,889.26,660.39
2018,8,27,13,30,878.0,126.0,3.7,25.3,867.0,856.65,639.71
2018,8,27,13,45,870.5,124.5,3.75,25.2,840.5,819.47,615.58
2018,8,27,14,0,863.0,123.0,3.8,25.1,814.0,780.11,589.75
2018,8,27,14,15,852.5,121.5,3.8,24.9,781.0,736.61,560.76
2018,8,27,14,30,842.0,120.0,3.8,24.7,748.0,691.74,529.67
2018,8,27,14,45,829.0,117.0,3.85,24.5,708.5,641.93,493.44
2018,8,27,15,0,816.0,114.0,3.9,24.3,669.0,591.34,455.67
2018,8,27,15,15,799.5,111.0,3.9,24.3,625.0,538.32,414.58
2018,8,27,15,30,783.0,108.0,3.9,24.3,581.0,485.38,372.43
2018,8,27,15,45,761.5,104.0,3.8,23.75,532.5,429.65,327.62
2018,8,27,16,0,740.0,100.0,3.7,23.2,484.0,373.04,280.87
2018,8,27,16,15,713.0,94.5,3.65,22.8,433.0,316.44,232.91
2018,8,27,16,30,686.0,89.0,3.6,22.4,382.0,262.14,186.02
2018,8,27,16,45,649.0,82.0,3.5,21.95,329.5,206.9,138.81
2018,8,27,17,0,612.0,75.0,3.4,21.5,277.0,155.61,96.3
2018,8,27,17,15,558.5,67.0,3.25,21.0,226.0,106.0,59.57
2018,8,27,17,30,505.0,59.0,3.1,20.5,175.0,62.66,34.61
2018,8,27,17,45,425.5,49.0,3.0,19.95,129.0,35.87,25.48
2018,8,27,18,0,346.0,39.0,2.9,19.4,83.0,30.03,19.89
2018,8,27,18,15,222.5,25.5,2.85,18.95,49.0,20.22,8.79
2018,8,27,18,30,99.0,12.0,2.8,18.5,15.0,11.8,0.0
2018,8,27,18,45,49.5,6.0,2.75,18.1,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,10.0,1.5,2.2,14.6,1.0,0.0,0.0
2018,8,28,5,30,20.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,8,28,5,45,150.5,15.0,2.4,15.0,25.5,40.7,0.0
2018,8,28,6,0,281.0,27.0,2.5,15.2,49.0,102.61,58.16
2018,8,28,6,15,390.5,36.0,2.5,15.55,92.0,161.64,115.79
2018,8,28,6,30,500.0,45.0,2.5,15.9,135.0,230.9,176.16
2018,8,28,6,45,291.5,54.5,2.45,16.25,111.0,183.78,145.29
2018,8,28,7,0,83.0,64.0,2.4,16.6,87.0,105.44,83.21
2018,8,28,7,15,42.0,82.5,2.35,17.1,94.0,104.37,82.44
2018,8,28,7,30,1.0,101.0,2.3,17.6,101.0,99.77,77.84
2018,8,28,7,45,23.0,137.0,2.2,18.05,147.5,154.3,122.48
2018,8,28,8,0,45.0,173.0,2.1,18.5,194.0,207.78,165.23
2018,8,28,8,15,340.0,152.5,2.1,19.05,342.0,411.55,330.38
2018,8,28,8,30,635.0,132.0,2.1,19.6,490.0,622.26,490.85
2018,8,28,8,45,755.0,106.0,2.1,20.1,566.5,707.36,549.53
2018,8,28,9,0,875.0,80.0,2.1,20.6,643.0,796.5,608.95
2018,8,28,9,15,885.5,82.5,2.15,21.05,684.0,835.59,632.87
2018,8,28,9,30,896.0,85.0,2.2,21.5,725.0,872.39,655.42
2018,8,28,9,45,902.5,88.0,2.3,21.95,760.0,903.66,674.54
2018,8,28,10,0,909.0,91.0,2.4,22.4,795.0,932.03,691.7
2018,8,28,10,15,916.5,91.5,2.45,22.75,824.0,955.54,705.43
2018,8,28,10,30,924.0,92.0,2.5,23.1,853.0,975.91,717.16
2018,8,28,10,45,930.0,92.5,2.6,23.45,875.0,991.56,726.37
2018,8,28,11,0,936.0,93.0,2.7,23.8,897.0,1003.78,733.46
2018,8,28,11,15,939.5,93.0,2.8,24.0,911.0,1009.53,736.9
2018,8,28,11,30,943.0,93.0,2.9,24.2,925.0,1011.68,738.18
2018,8,28,11,45,945.0,93.0,2.95,24.45,931.5,1008.76,735.72
2018,8,28,12,0,947.0,93.0,3.0,24.7,938.0,1002.23,731.09
2018,8,28,12,15,948.5,92.0,3.1,24.8,936.5,990.58,724.08
2018,8,28,12,30,950.0,91.0,3.2,24.9,935.0,975.37,714.84
2018,8,28,12,45,950.5,88.5,3.25,25.05,925.0,954.23,701.22
2018,8,28,13,0,951.0,86.0,3.3,25.2,915.0,929.7,685.43
2018,8,28,13,15,948.0,85.5,3.35,25.2,897.5,900.91,667.19
2018,8,28,13,30,945.0,85.0,3.4,25.2,880.0,869.12,646.86
2018,8,28,13,45,940.5,83.5,3.4,25.15,854.5,832.27,622.81
2018,8,28,14,0,936.0,82.0,3.4,25.1,829.0,792.83,596.84
2018,8,28,14,15,929.0,80.5,3.4,25.0,796.5,749.18,567.82
2018,8,28,14,30,922.0,79.0,3.4,24.9,764.0,703.53,537.07
2018,8,28,14,45,912.0,78.0,3.4,24.75,725.5,654.67,502.12
2018,8,28,15,0,902.0,77.0,3.4,24.6,687.0,604.51,464.47
2018,8,28,15,15,888.5,75.0,3.4,24.6,642.5,550.46,422.59
2018,8,28,15,30,875.0,73.0,3.4,24.6,598.0,495.95,379.13
2018,8,28,15,45,858.0,70.5,3.3,24.1,549.5,439.27,333.2
2018,8,28,16,0,841.0,68.0,3.2,23.6,501.0,383.03,286.15
2018,8,28,16,15,817.5,65.0,3.15,23.2,449.5,324.94,236.4
2018,8,28,16,30,794.0,62.0,3.1,22.8,398.0,265.76,184.93
2018,8,28,16,45,760.0,58.0,3.0,22.45,344.5,208.1,135.01
2018,8,28,17,0,726.0,54.0,2.9,22.1,291.0,153.91,89.75
2018,8,28,17,15,674.0,50.0,2.8,21.55,238.5,101.8,51.69
2018,8,28,17,30,622.0,46.0,2.7,21.0,186.0,55.76,27.26
2018,8,28,17,45,538.0,39.0,2.6,20.4,137.0,29.82,20.17
2018,8,28,18,0,454.0,32.0,2.5,19.8,88.0,23.73,14.44
2018,8,28,18,15,299.5,23.0,2.45,19.35,52.5,18.04,6.35
2018,8,28,18,30,145.0,14.0,2.4,18.9,17.0,13.76,0.0
2018,8,28,18,45,72.5,7.0,2.4,18.45,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
