Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,5,45,76.5,7.0,2.05,11.9,9.0,0.0,0.0
2018,9,18,6,0,153.0,14.0,2.1,12.1,18.0,44.75,0.0
2018,9,18,6,15,314.5,24.5,2.2,12.55,56.5,118.8,67.41
2018,9,18,6,30,476.0,35.0,2.3,13.0,95.0,201.23,148.41
2018,9,18,6,45,562.0,41.5,2.35,13.4,145.5,263.84,205.65
2018,9,18,7,0,648.0,48.0,2.4,13.8,196.0,337.81,270.97
2018,9,18,7,15,701.0,52.5,2.35,14.4,250.0,401.76,326.31
2018,9,18,7,30,754.0,57.0,2.3,15.0,304.0,469.63,382.49
2018,9,18,7,45,788.5,60.5,2.2,15.55,357.5,529.27,429.9
2018,9,18,8,0,823.0,64.0,2.1,16.1,411.0,590.21,476.25
2018,9,18,8,15,847.0,67.0,2.05,16.75,462.0,640.67,513.07
2018,9,18,8,30,871.0,70.0,2.0,17.4,513.0,694.42,548.96
2018,9,18,8,45,888.5,72.0,1.9,18.05,560.0,741.51,578.6
2018,9,18,9,0,906.0,74.0,1.8,18.7,607.0,787.09,606.37
2018,9,18,9,15,919.5,75.5,1.8,19.3,648.5,827.09,630.63
2018,9,18,9,30,933.0,77.0,1.8,19.9,690.0,864.75,652.97
2018,9,18,9,45,943.5,77.5,1.75,20.5,725.5,896.14,670.26
2018,9,18,10,0,954.0,78.0,1.7,21.1,761.0,924.6,685.4
2018,9,18,10,15,960.0,79.0,1.85,21.55,788.5,946.47,698.99
2018,9,18,10,30,966.0,80.0,2.0,22.0,816.0,964.9,710.4
2018,9,18,10,45,970.5,80.5,2.1,22.45,836.5,977.83,717.74
2018,9,18,11,0,975.0,81.0,2.2,22.9,857.0,987.08,722.83
2018,9,18,11,15,977.0,81.5,2.3,23.2,869.0,990.27,724.55
2018,9,18,11,30,979.0,82.0,2.4,23.5,881.0,989.66,723.96
2018,9,18,11,45,979.5,82.5,2.45,23.8,885.0,983.86,719.65
2018,9,18,12,0,980.0,83.0,2.5,24.1,889.0,974.28,713.05
2018,9,18,12,15,977.0,84.0,2.6,24.25,884.5,958.38,703.32
2018,9,18,12,30,974.0,85.0,2.7,24.4,880.0,938.91,691.31
2018,9,18,12,45,968.5,86.0,2.8,24.5,866.5,913.85,675.73
2018,9,18,13,0,963.0,87.0,2.9,24.6,853.0,885.57,657.95
2018,9,18,13,15,957.5,86.5,3.0,24.6,831.5,852.68,637.19
2018,9,18,13,30,952.0,86.0,3.1,24.6,810.0,816.92,614.28
2018,9,18,13,45,943.5,85.0,3.2,24.55,781.0,775.78,587.5
2018,9,18,14,0,935.0,84.0,3.3,24.5,752.0,732.36,558.78
2018,9,18,14,15,924.5,83.0,3.35,24.35,716.5,685.6,526.46
2018,9,18,14,30,914.0,82.0,3.4,24.2,681.0,637.19,490.71
2018,9,18,14,45,900.0,80.0,3.5,24.0,639.0,584.44,450.95
2018,9,18,15,0,886.0,78.0,3.6,23.8,597.0,530.89,409.28
2018,9,18,15,15,867.5,76.0,3.6,23.8,550.5,474.74,363.79
2018,9,18,15,30,849.0,74.0,3.6,23.8,504.0,418.78,317.1
2018,9,18,15,45,823.0,71.0,3.7,23.05,453.0,357.86,266.3
2018,9,18,16,0,797.0,68.0,3.8,22.3,402.0,300.2,216.63
2018,9,18,16,15,758.5,64.5,3.85,21.65,348.5,241.02,165.34
2018,9,18,16,30,720.0,61.0,3.9,21.0,295.0,185.54,117.72
2018,9,18,16,45,662.5,56.0,3.95,20.35,241.0,130.3,73.93
2018,9,18,17,0,605.0,51.0,4.0,19.7,187.0,79.09,39.44
2018,9,18,17,15,511.5,44.0,4.0,18.9,137.5,34.73,24.55
2018,9,18,17,30,418.0,37.0,4.0,18.1,88.0,28.45,18.56
2018,9,18,17,45,265.5,25.5,4.0,17.25,52.0,20.59,7.98
2018,9,18,18,0,113.0,14.0,4.0,16.4,16.0,13.76,0.0
2018,9,18,18,15,56.5,7.0,3.9,15.95,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,19,5,45,48.0,7.0,2.15,11.85,8.0,0.0,0.0
2018,9,19,6,0,96.0,14.0,2.2,12.0,16.0,33.09,0.0
2018,9,19,6,15,241.5,27.5,2.3,12.4,52.5,101.78,55.17
2018,9,19,6,30,387.0,41.0,2.4,12.8,89.0,178.95,132.21
2018,9,19,6,45,484.0,49.5,2.5,13.25,139.0,245.81,192.06
2018,9,19,7,0,581.0,58.0,2.6,13.7,189.0,322.26,258.96
2018,9,19,7,15,641.0,64.0,2.6,14.25,243.5,387.59,315.43
2018,9,19,7,30,701.0,70.0,2.6,14.8,298.0,457.7,373.69
2018,9,19,7,45,741.5,74.0,2.65,15.35,352.0,516.6,421.3
2018,9,19,8,0,782.0,78.0,2.7,15.9,406.0,579.71,470.41
2018,9,19,8,15,810.5,81.0,2.6,16.6,457.5,635.24,511.22
2018,9,19,8,30,839.0,84.0,2.5,17.3,509.0,690.79,549.6
2018,9,19,8,45,860.5,86.5,2.4,18.0,557.0,740.29,581.45
2018,9,19,9,0,882.0,89.0,2.3,18.7,605.0,784.0,608.34
2018,9,19,9,15,896.5,91.0,2.3,19.4,647.0,824.44,633.09
2018,9,19,9,30,911.0,93.0,2.3,20.1,689.0,862.66,655.92
2018,9,19,9,45,922.5,94.0,2.3,20.8,724.5,894.75,674.28
2018,9,19,10,0,934.0,95.0,2.3,21.5,760.0,924.01,690.58
2018,9,19,10,15,941.5,96.0,2.4,22.2,788.5,946.67,703.37
2018,9,19,10,30,949.0,97.0,2.5,22.9,817.0,966.0,714.01
2018,9,19,10,45,954.0,98.0,2.55,23.6,838.0,979.56,720.46
2018,9,19,11,0,959.0,99.0,2.6,24.3,859.0,989.51,724.68
2018,9,19,11,15,962.0,99.5,2.7,24.85,871.5,993.37,725.97
2018,9,19,11,30,965.0,100.0,2.8,25.4,884.0,993.48,724.99
2018,9,19,11,45,965.5,100.5,2.9,25.9,888.0,987.55,720.37
2018,9,19,12,0,966.0,101.0,3.0,26.4,892.0,977.9,713.47
2018,9,19,12,15,964.5,101.0,3.1,26.6,887.5,962.26,703.6
2018,9,19,12,30,963.0,101.0,3.2,26.8,883.0,943.06,691.48
2018,9,19,12,45,959.5,100.5,3.3,27.0,869.5,918.18,675.62
2018,9,19,13,0,956.0,100.0,3.4,27.2,856.0,890.04,657.58
2018,9,19,13,15,950.5,99.5,3.5,27.25,835.0,857.2,636.66
2018,9,19,13,30,945.0,99.0,3.6,27.3,814.0,821.51,613.66
2018,9,19,13,45,937.0,98.0,3.65,27.35,785.0,780.84,586.78
2018,9,19,14,0,929.0,97.0,3.7,27.4,756.0,737.87,558.07
2018,9,19,14,15,918.0,95.5,3.75,27.3,720.0,690.41,524.71
2018,9,19,14,30,907.0,94.0,3.8,27.2,684.0,641.36,488.67
2018,9,19,14,45,892.0,91.5,3.85,27.05,641.5,587.78,448.41
2018,9,19,15,0,877.0,89.0,3.9,26.9,599.0,533.52,406.42
2018,9,19,15,15,857.0,86.0,3.9,26.9,551.0,474.89,359.59
2018,9,19,15,30,837.0,83.0,3.9,26.9,503.0,417.58,312.39
2018,9,19,15,45,808.5,80.0,3.9,26.35,451.5,358.04,262.94
2018,9,19,16,0,780.0,77.0,3.9,25.8,400.0,300.48,213.88
2018,9,19,16,15,738.5,72.5,3.6,25.15,345.5,240.71,162.98
2018,9,19,16,30,697.0,68.0,3.3,24.5,291.0,182.82,114.48
2018,9,19,16,45,634.5,62.0,3.05,23.8,236.5,127.35,71.73
2018,9,19,17,0,572.0,56.0,2.8,23.1,182.0,78.99,40.58
2018,9,19,17,15,471.5,48.0,2.6,22.1,132.5,36.14,25.36
2018,9,19,17,30,371.0,40.0,2.4,21.1,83.0,31.85,21.02
2018,9,19,17,45,223.0,25.5,2.15,20.05,47.5,20.98,6.39
2018,9,19,18,0,75.0,11.0,1.9,19.0,12.0,10.81,0.0
2018,9,19,18,15,37.5,5.5,1.9,18.6,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,20,5,45,51.0,6.5,0.7,15.5,7.5,0.0,0.0
2018,9,20,6,0,102.0,13.0,0.7,15.7,15.0,33.19,0.0
2018,9,20,6,15,250.0,25.5,0.75,16.5,50.5,101.27,50.5
2018,9,20,6,30,398.0,38.0,0.8,17.3,86.0,178.91,128.67
2018,9,20,6,45,494.0,46.5,0.85,18.1,136.0,245.57,186.51
2018,9,20,7,0,590.0,55.0,0.9,18.9,186.0,321.86,250.66
2018,9,20,7,15,648.5,60.0,1.05,19.75,239.5,385.59,303.79
2018,9,20,7,30,707.0,65.0,1.2,20.6,293.0,451.92,357.04
2018,9,20,7,45,746.0,69.0,1.3,21.45,346.5,512.41,403.63
2018,9,20,8,0,785.0,73.0,1.4,22.3,400.0,574.62,449.73
2018,9,20,8,15,811.5,76.5,1.5,23.2,451.0,629.4,488.67
2018,9,20,8,30,838.0,80.0,1.6,24.1,502.0,684.05,525.32
2018,9,20,8,45,857.5,83.0,1.65,25.0,549.0,732.5,555.53
2018,9,20,9,0,877.0,86.0,1.7,25.9,596.0,775.08,581.1
2018,9,20,9,15,892.5,87.5,1.65,26.5,638.0,815.52,604.54
2018,9,20,9,30,908.0,89.0,1.6,27.1,680.0,853.81,626.1
2018,9,20,9,45,920.0,89.5,1.6,27.7,715.5,885.62,643.63
2018,9,20,10,0,932.0,90.0,1.6,28.3,751.0,914.62,659.23
2018,9,20,10,15,938.5,91.0,1.55,28.7,778.5,936.3,669.98
2018,9,20,10,30,945.0,92.0,1.5,29.1,806.0,954.61,678.62
2018,9,20,10,45,949.5,93.5,1.45,29.5,826.5,968.17,684.33
2018,9,20,11,0,954.0,95.0,1.4,29.9,847.0,978.11,687.88
2018,9,20,11,15,956.5,95.0,1.4,30.05,859.0,980.9,688.59
2018,9,20,11,30,959.0,95.0,1.4,30.2,871.0,979.97,687.24
2018,9,20,11,45,959.5,95.0,1.45,30.4,874.5,973.49,683.25
2018,9,20,12,0,960.0,95.0,1.5,30.6,878.0,963.31,677.14
2018,9,20,12,15,959.5,94.5,1.55,30.65,873.5,948.07,668.4
2018,9,20,12,30,959.0,94.0,1.6,30.7,869.0,929.26,657.52
2018,9,20,12,45,956.5,94.0,1.7,30.75,856.5,905.8,644.32
2018,9,20,13,0,954.0,94.0,1.8,30.8,844.0,879.04,628.92
2018,9,20,13,15,949.0,93.0,1.8,30.75,823.0,846.12,608.68
2018,9,20,13,30,944.0,92.0,1.8,30.7,802.0,810.33,586.49
2018,9,20,13,45,937.0,90.0,1.85,30.65,773.0,769.39,561.16
2018,9,20,14,0,930.0,88.0,1.9,30.6,744.0,726.12,533.93
2018,9,20,14,15,919.5,86.5,1.95,30.45,708.0,678.97,502.52
2018,9,20,14,30,909.0,85.0,2.0,30.3,672.0,630.2,468.24
2018,9,20,14,45,895.0,83.0,2.0,30.2,630.5,577.64,429.85
2018,9,20,15,0,881.0,81.0,2.0,30.1,589.0,524.29,389.69
2018,9,20,15,15,862.0,78.0,2.0,30.1,541.5,467.21,345.38
2018,9,20,15,30,843.0,75.0,2.0,30.1,494.0,408.84,298.75
2018,9,20,15,45,816.0,72.0,2.05,29.55,443.0,349.63,250.83
2018,9,20,16,0,789.0,69.0,2.1,29.0,392.0,292.21,202.96
2018,9,20,16,15,751.5,65.0,1.9,28.2,338.5,233.5,153.83
2018,9,20,16,30,714.0,61.0,1.7,27.4,285.0,178.41,108.35
2018,9,20,16,45,656.0,55.5,1.55,26.6,231.5,123.45,66.86
2018,9,20,17,0,598.0,50.0,1.4,25.8,178.0,72.57,34.83
2018,9,20,17,15,502.5,42.0,1.35,24.75,129.0,30.51,20.25
2018,9,20,17,30,407.0,34.0,1.3,23.7,80.0,26.25,16.02
2018,9,20,17,45,249.5,22.0,1.3,22.65,45.5,17.71,2.31
2018,9,20,18,0,92.0,10.0,1.3,21.6,11.0,9.83,0.0
2018,9,20,18,15,46.0,5.0,1.3,21.25,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,51.5,5.5,1.2,15.2,6.5,0.0,0.0
2018,9,21,6,0,103.0,11.0,1.2,15.3,13.0,31.3,0.0
2018,9,21,6,15,264.0,23.0,1.3,16.1,49.0,101.62,46.69
2018,9,21,6,30,425.0,35.0,1.4,16.9,85.0,183.67,131.87
2018,9,21,6,45,516.5,42.5,1.55,17.65,134.5,248.63,189.48
2018,9,21,7,0,608.0,50.0,1.7,18.4,184.0,322.81,253.19
2018,9,21,7,15,663.0,55.5,1.7,19.1,237.0,384.19,305.23
2018,9,21,7,30,718.0,61.0,1.7,19.8,290.0,452.07,360.14
2018,9,21,7,45,754.0,65.5,1.7,20.5,343.0,511.78,406.58
2018,9,21,8,0,790.0,70.0,1.7,21.2,396.0,572.95,452.2
2018,9,21,8,15,815.5,73.0,1.7,21.9,446.5,626.59,490.57
2018,9,21,8,30,841.0,76.0,1.7,22.6,497.0,680.02,526.38
2018,9,21,8,45,859.5,79.0,1.65,23.35,543.5,723.44,552.93
2018,9,21,9,0,878.0,82.0,1.6,24.1,590.0,769.59,580.74
2018,9,21,9,15,892.0,83.5,1.6,24.7,631.0,808.78,603.97
2018,9,21,9,30,906.0,85.0,1.6,25.3,672.0,845.75,625.4
2018,9,21,9,45,915.5,86.5,1.6,25.9,706.5,876.42,642.42
2018,9,21,10,0,925.0,88.0,1.6,26.5,741.0,904.19,657.44
2018,9,21,10,15,932.0,89.0,1.65,26.9,768.5,926.11,669.77
2018,9,21,10,30,939.0,90.0,1.7,27.3,796.0,944.7,680.07
2018,9,21,10,45,943.5,91.0,1.7,27.7,816.0,957.57,686.21
2018,9,21,11,0,948.0,92.0,1.7,28.1,836.0,966.85,690.22
2018,9,21,11,15,951.0,92.0,1.75,28.35,848.0,970.02,691.58
2018,9,21,11,30,954.0,92.0,1.8,28.6,860.0,969.48,690.81
2018,9,21,11,45,954.0,92.5,1.85,28.85,863.5,963.05,686.49
2018,9,21,12,0,954.0,93.0,1.9,29.1,867.0,952.94,680.01
2018,9,21,12,15,951.0,94.0,1.95,29.15,862.0,937.09,670.56
2018,9,21,12,30,948.0,95.0,2.0,29.2,857.0,917.77,658.98
2018,9,21,12,45,942.0,96.0,2.0,29.25,843.0,892.57,643.17
2018,9,21,13,0,936.0,97.0,2.0,29.3,829.0,864.27,625.4
2018,9,21,13,15,930.5,96.0,2.0,29.25,808.0,831.38,604.84
2018,9,21,13,30,925.0,95.0,2.0,29.2,787.0,795.73,582.37
2018,9,21,13,45,917.5,94.0,2.05,29.1,758.5,756.05,557.51
2018,9,21,14,0,910.0,93.0,2.1,29.0,730.0,714.11,530.79
2018,9,21,14,15,899.0,90.5,2.1,28.85,694.0,666.41,497.79
2018,9,21,14,30,888.0,88.0,2.1,28.7,658.0,617.2,462.5
2018,9,21,14,45,873.5,86.0,2.1,28.5,616.5,565.3,424.31
2018,9,21,15,0,859.0,84.0,2.1,28.3,575.0,512.73,384.39
2018,9,21,15,15,839.5,81.5,2.1,28.3,528.5,455.78,339.71
2018,9,21,15,30,820.0,79.0,2.1,28.3,482.0,400.18,294.63
2018,9,21,15,45,792.0,75.5,2.15,27.65,431.0,341.44,246.77
2018,9,21,16,0,764.0,72.0,2.2,27.0,380.0,284.66,199.14
2018,9,21,16,15,724.5,67.5,2.2,26.3,327.5,226.57,150.34
2018,9,21,16,30,685.0,63.0,2.2,25.6,275.0,172.37,105.51
2018,9,21,16,45,624.5,57.0,2.15,24.9,222.0,116.29,63.14
2018,9,21,17,0,564.0,51.0,2.1,24.2,169.0,69.12,34.17
2018,9,21,17,15,464.5,42.5,1.95,23.2,121.0,31.26,20.99
2018,9,21,17,30,365.0,34.0,1.8,22.2,73.0,26.6,16.25
2018,9,21,17,45,218.5,21.5,1.65,21.15,41.5,17.53,0.0
2018,9,21,18,0,72.0,9.0,1.5,20.1,10.0,8.85,0.0
2018,9,21,18,15,36.0,4.5,1.45,19.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.45,16.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,16.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,16.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,22,5,45,44.0,5.5,0.25,16.75,6.0,0.0,0.0
2018,9,22,6,0,88.0,11.0,0.3,16.8,12.0,28.21,0.0
2018,9,22,6,15,242.5,23.5,0.3,17.15,47.0,95.74,39.17
2018,9,22,6,30,397.0,36.0,0.3,17.5,82.0,175.51,124.6
2018,9,22,6,45,493.0,44.5,0.3,17.9,131.5,241.68,181.98
2018,9,22,7,0,589.0,53.0,0.3,18.3,181.0,317.53,245.4
2018,9,22,7,15,647.5,59.0,0.35,18.9,234.5,382.09,298.57
2018,9,22,7,30,706.0,65.0,0.4,19.5,288.0,449.17,351.61
2018,9,22,7,45,744.5,69.0,0.4,20.1,341.0,509.14,396.79
2018,9,22,8,0,783.0,73.0,0.4,20.7,394.0,570.77,441.25
2018,9,22,8,15,810.0,76.5,0.5,21.7,445.0,625.59,479.53
2018,9,22,8,30,837.0,80.0,0.6,22.7,496.0,680.32,515.77
2018,9,22,8,45,856.5,82.5,0.65,23.7,542.5,727.96,544.59
2018,9,22,9,0,876.0,85.0,0.7,24.7,589.0,769.73,568.91
2018,9,22,9,15,889.5,87.5,0.85,25.45,630.5,809.48,593.6
2018,9,22,9,30,903.0,90.0,1.0,26.2,672.0,846.96,616.55
2018,9,22,9,45,913.0,92.5,1.1,26.95,707.5,878.97,635.05
2018,9,22,10,0,923.0,95.0,1.2,27.7,743.0,908.09,651.62
2018,9,22,10,15,930.5,96.0,1.35,28.05,771.0,930.27,665.53
2018,9,22,10,30,938.0,97.0,1.5,28.4,799.0,949.14,677.44
2018,9,22,10,45,943.0,98.0,1.6,28.75,819.5,962.31,685.14
2018,9,22,11,0,948.0,99.0,1.7,29.1,840.0,971.9,690.74
2018,9,22,11,15,951.0,99.5,1.8,29.2,852.0,975.46,693.38
2018,9,22,11,30,954.0,100.0,1.9,29.3,864.0,975.31,693.85
2018,9,22,11,45,955.0,99.5,2.0,29.4,867.5,968.57,690.29
2018,9,22,12,0,956.0,99.0,2.1,29.5,871.0,958.14,684.52
2018,9,22,12,15,957.0,97.5,2.15,29.4,866.5,943.02,675.87
2018,9,22,12,30,958.0,96.0,2.2,29.3,862.0,924.3,665.0
2018,9,22,12,45,958.5,94.0,2.3,29.25,850.0,901.13,651.59
2018,9,22,13,0,959.0,92.0,2.4,29.2,838.0,874.53,635.89
2018,9,22,13,15,954.5,90.5,2.5,29.0,816.5,841.23,615.99
2018,9,22,13,30,950.0,89.0,2.6,28.8,795.0,805.02,593.92
2018,9,22,13,45,943.5,87.5,2.65,28.65,766.5,764.66,568.31
2018,9,22,14,0,937.0,86.0,2.7,28.5,738.0,721.9,540.73
2018,9,22,14,15,927.0,84.0,2.75,28.2,702.0,674.24,507.95
2018,9,22,14,30,917.0,82.0,2.8,27.9,666.0,624.91,472.47
2018,9,22,14,45,903.5,80.5,2.85,27.65,624.5,572.75,433.67
2018,9,22,15,0,890.0,79.0,2.9,27.4,583.0,519.75,392.93
2018,9,22,15,15,871.0,76.0,2.9,27.4,535.5,462.28,347.06
2018,9,22,15,30,852.0,73.0,2.9,27.4,488.0,403.53,298.87
2018,9,22,15,45,825.0,70.0,2.9,26.6,436.5,343.99,249.64
2018,9,22,16,0,798.0,67.0,2.9,25.8,385.0,286.24,200.55
2018,9,22,16,15,759.5,63.0,2.8,25.15,331.5,227.07,150.13
2018,9,22,16,30,721.0,59.0,2.7,24.5,278.0,171.63,103.85
2018,9,22,16,45,661.5,53.5,2.55,23.8,224.5,116.58,62.38
2018,9,22,17,0,602.0,48.0,2.4,23.1,171.0,65.81,31.46
2018,9,22,17,15,500.0,40.5,2.2,22.1,122.0,29.77,19.77
2018,9,22,17,30,398.0,33.0,2.0,21.1,73.0,25.99,15.63
2018,9,22,17,45,239.0,21.0,1.75,20.1,41.0,17.37,0.0
2018,9,22,18,0,80.0,9.0,1.5,19.1,9.0,8.85,0.0
2018,9,22,18,15,40.0,4.5,1.45,18.7,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,44.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,9,23,6,0,89.0,11.0,1.2,14.3,12.0,28.31,0.0
2018,9,23,6,15,246.0,23.5,1.25,14.9,46.5,95.71,34.09
2018,9,23,6,30,403.0,36.0,1.3,15.5,81.0,176.77,126.59
2018,9,23,6,45,472.5,45.0,1.35,16.1,125.5,234.16,178.96
2018,9,23,7,0,542.0,54.0,1.4,16.7,170.0,298.37,235.1
2018,9,23,7,15,474.0,76.0,1.35,17.35,197.5,319.25,255.38
2018,9,23,7,30,406.0,98.0,1.3,18.0,225.0,330.29,265.64
2018,9,23,7,45,390.0,120.5,1.25,18.65,260.0,365.63,293.4
2018,9,23,8,0,374.0,143.0,1.2,19.3,295.0,398.33,317.6
2018,9,23,8,15,460.0,144.5,1.15,20.15,355.5,471.47,372.59
2018,9,23,8,30,546.0,146.0,1.1,21.0,416.0,550.35,429.5
2018,9,23,8,45,660.5,129.0,1.1,21.9,486.0,638.6,491.92
2018,9,23,9,0,775.0,112.0,1.1,22.8,556.0,725.88,549.72
2018,9,23,9,15,777.0,120.0,1.2,23.55,592.0,759.52,569.74
2018,9,23,9,30,779.0,128.0,1.3,24.3,628.0,790.51,588.36
2018,9,23,9,45,851.5,110.0,1.4,25.1,683.0,849.67,625.37
2018,9,23,10,0,924.0,92.0,1.5,25.9,738.0,903.43,657.86
2018,9,23,10,15,914.0,100.5,1.65,26.35,760.0,918.43,666.58
2018,9,23,10,30,904.0,109.0,1.8,26.8,782.0,929.54,673.27
2018,9,23,10,45,917.5,106.5,1.9,27.25,805.0,946.1,682.97
2018,9,23,11,0,931.0,104.0,2.0,27.7,828.0,959.32,690.54
2018,9,23,11,15,919.5,111.0,2.05,27.9,835.0,956.56,688.17
2018,9,23,11,30,908.0,118.0,2.1,28.1,842.0,950.11,683.74
2018,9,23,11,45,874.5,135.0,2.2,28.3,834.5,935.78,674.89
2018,9,23,12,0,841.0,152.0,2.3,28.5,827.0,913.37,660.9
2018,9,23,12,15,884.5,130.0,2.4,28.5,836.5,910.58,660.27
2018,9,23,12,30,928.0,108.0,2.5,28.5,846.0,908.05,659.71
2018,9,23,12,45,870.0,131.5,2.6,28.5,814.5,866.26,633.38
2018,9,23,13,0,812.0,155.0,2.7,28.5,783.0,820.03,604.05
2018,9,23,13,15,879.0,122.0,2.8,28.4,785.5,811.19,599.9
2018,9,23,13,30,946.0,89.0,2.9,28.3,788.0,798.6,592.97
2018,9,23,13,45,939.0,87.0,3.0,28.15,758.5,757.47,566.6
2018,9,23,14,0,932.0,85.0,3.1,28.0,729.0,714.0,538.41
2018,9,23,14,15,921.5,83.0,3.15,27.75,693.0,666.21,504.82
2018,9,23,14,30,911.0,81.0,3.2,27.5,657.0,616.82,468.77
2018,9,23,14,45,897.5,79.0,3.3,27.2,615.0,564.45,429.62
2018,9,23,15,0,884.0,77.0,3.4,26.9,573.0,511.27,388.48
2018,9,23,15,15,864.5,74.5,3.4,26.9,526.0,454.41,342.59
2018,9,23,15,30,845.0,72.0,3.4,26.9,479.0,396.35,294.47
2018,9,23,15,45,818.0,69.0,3.5,26.05,428.0,337.28,245.34
2018,9,23,16,0,791.0,66.0,3.6,25.2,377.0,280.01,196.36
2018,9,23,16,15,752.0,61.5,3.55,24.45,323.5,220.81,145.76
2018,9,23,16,30,713.0,57.0,3.5,23.7,270.0,165.4,99.48
2018,9,23,16,45,652.0,51.5,3.4,23.0,217.0,110.9,58.67
2018,9,23,17,0,591.0,46.0,3.3,22.3,164.0,60.95,28.91
2018,9,23,17,15,487.0,38.5,3.15,21.4,116.0,28.25,18.48
2018,9,23,17,30,383.0,31.0,3.0,20.5,68.0,24.36,14.07
2018,9,23,17,45,220.5,19.0,2.85,19.6,37.5,15.61,0.0
2018,9,23,18,0,58.0,7.0,2.7,18.7,7.0,6.88,0.0
2018,9,23,18,15,29.0,3.5,2.6,18.25,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,24,5,45,26.5,4.0,0.65,14.0,4.5,0.0,0.0
2018,9,24,6,0,53.0,8.0,0.6,14.1,9.0,18.22,0.0
2018,9,24,6,15,166.0,22.5,0.7,14.6,38.5,74.14,20.4
2018,9,24,6,30,279.0,37.0,0.8,15.1,68.0,139.35,99.56
2018,9,24,6,45,368.0,47.0,0.9,15.6,111.0,198.13,151.54
2018,9,24,7,0,457.0,57.0,1.0,16.1,154.0,265.87,209.77
2018,9,24,7,15,482.0,71.5,1.1,16.7,198.5,317.41,254.12
2018,9,24,7,30,507.0,86.0,1.2,17.3,243.0,370.51,298.0
2018,9,24,7,45,653.5,76.5,1.25,17.85,316.5,466.3,373.9
2018,9,24,8,0,800.0,67.0,1.3,18.4,390.0,571.45,454.09
2018,9,24,8,15,697.0,99.0,1.4,19.15,406.5,577.19,455.89
2018,9,24,8,30,594.0,131.0,1.5,19.9,423.0,569.44,447.76
2018,9,24,8,45,684.5,121.0,1.55,20.65,487.5,645.83,503.32
2018,9,24,9,0,775.0,111.0,1.6,21.4,552.0,723.18,555.62
2018,9,24,9,15,844.0,96.5,1.7,22.0,608.5,784.69,595.67
2018,9,24,9,30,913.0,82.0,1.8,22.6,665.0,842.08,632.29
2018,9,24,9,45,810.5,125.5,1.85,23.2,663.5,830.32,621.46
2018,9,24,10,0,708.0,169.0,1.9,23.8,662.0,808.55,604.74
2018,9,24,10,15,650.5,202.5,1.95,24.15,669.0,804.66,600.74
2018,9,24,10,30,593.0,236.0,2.0,24.5,676.0,793.11,590.17
2018,9,24,10,45,599.5,242.0,2.0,24.85,696.5,811.5,601.2
2018,9,24,11,0,606.0,248.0,2.0,25.2,717.0,824.98,608.69
2018,9,24,11,15,636.5,239.5,2.0,25.4,738.5,842.78,620.28
2018,9,24,11,30,667.0,231.0,2.0,25.6,760.0,857.82,629.98
2018,9,24,11,45,649.0,241.0,2.0,25.75,757.5,845.46,620.49
2018,9,24,12,0,631.0,251.0,2.0,25.9,755.0,830.63,609.67
2018,9,24,12,15,639.5,244.5,2.0,25.95,753.0,820.04,602.85
2018,9,24,12,30,648.0,238.0,2.0,26.0,751.0,806.72,594.16
2018,9,24,12,45,656.0,229.0,1.95,26.1,741.0,787.74,581.23
2018,9,24,13,0,664.0,220.0,1.9,26.2,731.0,766.05,566.46
2018,9,24,13,15,624.0,227.0,1.85,26.15,697.0,720.44,534.65
2018,9,24,13,30,584.0,234.0,1.8,26.1,663.0,673.73,501.97
2018,9,24,13,45,595.5,218.5,1.8,26.1,641.5,644.76,482.49
2018,9,24,14,0,607.0,203.0,1.8,26.1,620.0,611.94,459.81
2018,9,24,14,15,636.5,179.0,1.8,25.95,596.5,579.56,437.5
2018,9,24,14,30,666.0,155.0,1.8,25.8,573.0,543.11,411.48
2018,9,24,14,45,708.5,129.0,1.8,25.7,547.0,507.53,385.08
2018,9,24,15,0,751.0,103.0,1.8,25.6,521.0,467.58,354.14
2018,9,24,15,15,742.0,96.0,1.8,25.6,479.5,417.23,313.86
2018,9,24,15,30,733.0,89.0,1.8,25.6,438.0,366.48,272.02
2018,9,24,15,45,745.0,80.0,1.8,25.0,401.5,320.5,232.7
2018,9,24,16,0,757.0,71.0,1.8,24.4,365.0,272.22,190.16
2018,9,24,16,15,713.5,66.5,1.8,23.75,312.0,214.11,141.16
2018,9,24,16,30,670.0,62.0,1.8,23.1,259.0,158.28,95.31
2018,9,24,16,45,603.5,56.0,1.75,22.4,206.5,105.29,56.4
2018,9,24,17,0,537.0,50.0,1.7,21.7,154.0,59.91,30.51
2018,9,24,17,15,425.5,41.0,1.65,20.8,107.5,30.87,20.72
2018,9,24,17,30,314.0,32.0,1.6,19.9,61.0,25.74,14.88
2018,9,24,17,45,175.5,19.0,1.55,18.95,33.0,18.68,0.0
2018,9,24,18,0,37.0,6.0,1.5,18.0,5.0,0.0,0.0
2018,9,24,18,15,18.5,3.0,1.45,17.6,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,5,45,43.0,4.5,0.8,14.7,5.0,0.0,0.0
2018,9,25,6,0,86.0,9.0,0.8,14.9,10.0,25.55,0.0
2018,9,25,6,15,242.0,21.0,0.85,15.6,42.5,90.68,17.54
2018,9,25,6,30,398.0,33.0,0.9,16.3,75.0,171.11,120.53
2018,9,25,6,45,495.5,40.5,0.95,17.0,123.5,236.05,178.49
2018,9,25,7,0,593.0,48.0,1.0,17.7,172.0,310.83,242.37
2018,9,25,7,15,651.5,54.0,0.95,18.25,225.0,373.01,294.84
2018,9,25,7,30,710.0,60.0,0.9,18.8,278.0,442.16,350.32
2018,9,25,7,45,748.5,64.0,0.9,19.4,331.0,501.9,396.53
2018,9,25,8,0,787.0,68.0,0.9,20.0,384.0,563.3,442.03
2018,9,25,8,15,813.5,71.0,0.9,20.85,434.0,617.05,479.7
2018,9,25,8,30,840.0,74.0,0.9,21.7,484.0,670.64,515.08
2018,9,25,8,45,859.0,77.0,0.9,22.55,530.5,713.99,541.24
2018,9,25,9,0,878.0,80.0,0.9,23.4,577.0,760.09,568.72
2018,9,25,9,15,893.5,81.0,0.9,23.9,618.0,799.49,591.85
2018,9,25,9,30,909.0,82.0,0.9,24.4,659.0,836.73,613.27
2018,9,25,9,45,920.5,83.0,0.85,24.9,694.0,868.2,629.85
2018,9,25,10,0,932.0,84.0,0.8,25.4,729.0,896.83,644.42
2018,9,25,10,15,939.5,85.5,0.85,25.65,757.0,919.48,657.54
2018,9,25,10,30,947.0,87.0,0.9,25.9,785.0,938.77,668.68
2018,9,25,10,45,952.0,87.0,0.9,26.2,804.5,950.69,674.3
2018,9,25,11,0,957.0,87.0,0.9,26.5,824.0,959.0,677.88
2018,9,25,11,15,959.5,88.0,0.9,26.65,836.0,962.45,679.04
2018,9,25,11,30,962.0,89.0,0.9,26.8,848.0,962.16,678.09
2018,9,25,11,45,962.5,88.5,0.95,26.95,851.0,954.72,673.85
2018,9,25,12,0,963.0,88.0,1.0,27.1,854.0,943.58,667.5
2018,9,25,12,15,961.0,88.5,1.0,27.15,848.5,927.67,657.71
2018,9,25,12,30,959.0,89.0,1.0,27.2,843.0,908.24,645.85
2018,9,25,12,45,955.0,89.0,1.0,27.25,829.5,883.21,630.55
2018,9,25,13,0,951.0,89.0,1.0,27.3,816.0,854.97,613.27
2018,9,25,13,15,945.5,88.0,1.0,27.3,794.5,821.48,592.71
2018,9,25,13,30,940.0,87.0,1.0,27.3,773.0,785.18,570.23
2018,9,25,13,45,932.5,85.5,1.05,27.3,744.0,744.35,545.19
2018,9,25,14,0,925.0,84.0,1.1,27.3,715.0,701.24,518.17
2018,9,25,14,15,914.5,82.0,1.15,27.2,679.0,653.7,485.69
2018,9,25,14,30,904.0,80.0,1.2,27.1,643.0,604.59,451.04
2018,9,25,14,45,889.5,78.0,1.25,27.0,601.0,552.03,412.7
2018,9,25,15,0,875.0,76.0,1.3,26.9,559.0,498.78,372.43
2018,9,25,15,15,855.0,73.5,1.3,26.9,512.0,442.25,327.96
2018,9,25,15,30,835.0,71.0,1.3,26.9,465.0,384.62,281.25
2018,9,25,15,45,807.5,67.5,1.35,26.5,414.0,325.62,232.74
2018,9,25,16,0,780.0,64.0,1.4,26.1,363.0,268.52,184.52
2018,9,25,16,15,740.0,60.0,1.35,25.4,310.5,210.5,135.83
2018,9,25,16,30,700.0,56.0,1.3,24.7,258.0,156.43,91.7
2018,9,25,16,45,638.0,50.0,1.25,24.05,205.5,102.63,52.76
2018,9,25,17,0,576.0,44.0,1.2,23.4,153.0,53.55,25.26
2018,9,25,17,15,468.0,36.0,1.2,22.45,106.0,26.56,16.85
2018,9,25,17,30,360.0,28.0,1.2,21.5,59.0,22.07,11.43
2018,9,25,17,45,205.0,17.0,1.2,20.55,32.0,16.71,0.0
2018,9,25,18,0,50.0,6.0,1.2,19.6,5.0,0.0,0.0
2018,9,25,18,15,25.0,3.0,1.15,19.2,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,26,5,45,18.5,3.5,0.4,16.0,3.5,0.0,0.0
2018,9,26,6,0,37.0,7.0,0.4,16.1,7.0,14.02,0.0
2018,9,26,6,15,158.0,21.5,0.45,16.65,36.0,69.87,4.79
2018,9,26,6,30,279.0,36.0,0.5,17.2,65.0,137.53,96.14
2018,9,26,6,45,404.0,43.5,0.5,17.7,112.5,206.13,155.13
2018,9,26,7,0,529.0,51.0,0.5,18.2,160.0,287.24,222.68
2018,9,26,7,15,588.0,59.0,0.55,18.8,212.0,350.72,275.58
2018,9,26,7,30,647.0,67.0,0.6,19.4,264.0,419.01,330.24
2018,9,26,7,45,706.5,68.5,0.6,20.0,319.5,482.24,378.85
2018,9,26,8,0,766.0,70.0,0.6,20.6,375.0,551.49,429.85
2018,9,26,8,15,798.5,72.5,0.6,21.55,426.5,607.55,468.59
2018,9,26,8,30,831.0,75.0,0.6,22.5,478.0,663.97,505.55
2018,9,26,8,45,845.0,78.5,0.6,23.4,522.0,708.16,531.81
2018,9,26,9,0,859.0,82.0,0.6,24.3,566.0,746.14,553.38
2018,9,26,9,15,824.5,100.5,0.7,25.15,592.0,770.15,567.0
2018,9,26,9,30,790.0,119.0,0.8,26.0,618.0,784.32,574.25
2018,9,26,9,45,785.0,129.5,0.85,26.9,647.5,809.49,587.98
2018,9,26,10,0,780.0,140.0,0.9,27.8,677.0,831.4,599.36
2018,9,26,10,15,827.0,128.0,0.95,28.3,717.0,871.15,623.04
2018,9,26,10,30,874.0,116.0,1.0,28.8,757.0,903.49,641.61
2018,9,26,10,45,897.5,109.0,1.05,29.25,782.5,923.46,652.6
2018,9,26,11,0,921.0,102.0,1.1,29.7,808.0,940.3,661.84
2018,9,26,11,15,914.0,107.0,1.1,29.95,816.0,939.31,659.9
2018,9,26,11,30,907.0,112.0,1.1,30.2,824.0,934.69,656.1
2018,9,26,11,45,800.0,163.5,1.1,30.4,793.5,891.48,628.62
2018,9,26,12,0,693.0,215.0,1.1,30.6,763.0,844.25,598.9
2018,9,26,12,15,725.5,197.5,1.1,30.65,768.0,841.97,597.97
2018,9,26,12,30,758.0,180.0,1.1,30.7,773.0,835.87,594.22
2018,9,26,12,45,752.0,178.5,1.05,30.7,758.5,810.7,577.91
2018,9,26,13,0,746.0,177.0,1.0,30.7,744.0,783.1,560.29
2018,9,26,13,15,628.0,216.5,0.95,30.55,685.0,708.63,509.77
2018,9,26,13,30,510.0,256.0,0.9,30.4,626.0,637.12,460.47
2018,9,26,13,45,522.0,239.5,0.85,30.3,605.5,608.46,441.98
2018,9,26,14,0,534.0,223.0,0.8,30.2,585.0,577.51,421.15
2018,9,26,14,15,586.0,192.5,0.85,29.9,570.5,556.63,408.47
2018,9,26,14,30,638.0,162.0,0.9,29.6,556.0,528.68,390.0
2018,9,26,14,45,641.0,147.5,1.0,29.35,520.5,484.35,358.77
2018,9,26,15,0,644.0,133.0,1.1,29.1,485.0,438.42,325.16
2018,9,26,15,15,692.0,112.5,1.1,29.1,461.0,404.46,297.84
2018,9,26,15,30,740.0,92.0,1.1,29.1,437.0,364.48,264.35
2018,9,26,15,45,720.0,85.0,1.35,28.25,390.0,309.46,220.39
2018,9,26,16,0,700.0,78.0,1.6,27.4,343.0,255.71,175.88
2018,9,26,16,15,653.5,72.5,1.7,26.6,291.0,199.38,129.56
2018,9,26,16,30,607.0,67.0,1.8,25.8,239.0,147.82,88.38
2018,9,26,16,45,538.0,59.5,1.85,25.0,188.5,97.47,52.71
2018,9,26,17,0,469.0,52.0,1.9,24.2,138.0,55.13,29.79
2018,9,26,17,15,360.5,41.0,1.85,23.25,94.0,31.6,20.93
2018,9,26,17,30,252.0,30.0,1.8,22.3,50.0,24.48,12.56
2018,9,26,17,45,134.0,16.0,1.75,21.4,26.0,15.73,0.0
2018,9,26,18,0,16.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,26,18,15,8.0,1.0,1.65,20.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,27,5,45,23.0,4.0,0.85,17.1,4.0,0.0,0.0
2018,9,27,6,0,46.0,8.0,0.9,17.0,8.0,16.69,0.0
2018,9,27,6,15,147.0,21.5,1.0,17.2,34.0,66.67,0.0
2018,9,27,6,30,248.0,35.0,1.1,17.4,60.0,127.1,88.28
2018,9,27,6,45,274.5,50.5,1.2,17.65,93.5,166.6,126.11
2018,9,27,7,0,301.0,66.0,1.3,17.9,127.0,208.94,164.02
2018,9,27,7,15,332.5,82.5,1.3,18.15,168.0,257.11,205.39
2018,9,27,7,30,364.0,99.0,1.3,18.4,209.0,307.8,247.44
2018,9,27,7,45,500.0,96.5,1.25,18.7,277.0,399.99,321.08
2018,9,27,8,0,636.0,94.0,1.2,19.0,345.0,501.6,399.25
2018,9,27,8,15,697.0,92.5,1.15,19.5,400.5,565.84,446.15
2018,9,27,8,30,758.0,91.0,1.1,20.0,456.0,630.64,492.14
2018,9,27,8,45,752.5,102.5,1.05,20.5,494.0,669.52,516.72
2018,9,27,9,0,747.0,114.0,1.0,21.0,532.0,703.26,536.89
2018,9,27,9,15,790.5,108.0,1.0,21.55,579.0,750.03,566.11
2018,9,27,9,30,834.0,102.0,1.0,22.1,626.0,799.2,596.18
2018,9,27,9,45,774.5,131.0,1.0,22.6,638.0,800.44,593.99
2018,9,27,10,0,715.0,160.0,1.0,23.1,650.0,799.45,591.08
2018,9,27,10,15,721.5,166.0,1.05,23.4,677.0,822.15,605.14
2018,9,27,10,30,728.0,172.0,1.1,23.7,704.0,842.15,617.15
2018,9,27,10,45,703.5,189.5,1.15,24.0,714.5,844.11,617.47
2018,9,27,11,0,679.0,207.0,1.2,24.3,725.0,842.57,615.84
2018,9,27,11,15,696.0,204.0,1.25,24.45,741.5,853.5,622.88
2018,9,27,11,30,713.0,201.0,1.3,24.6,758.0,861.56,628.0
2018,9,27,11,45,796.5,160.0,1.3,24.75,784.5,882.22,640.77
2018,9,27,12,0,880.0,119.0,1.3,24.9,811.0,897.62,650.04
2018,9,27,12,15,892.0,112.0,1.35,25.05,809.5,886.78,643.27
2018,9,27,12,30,904.0,105.0,1.4,25.2,808.0,872.27,634.51
2018,9,27,12,45,873.5,117.0,1.4,25.35,787.0,838.91,612.9
2018,9,27,13,0,843.0,129.0,1.4,25.5,766.0,806.58,592.09
2018,9,27,13,15,827.5,131.0,1.45,25.6,742.0,770.86,569.53
2018,9,27,13,30,812.0,133.0,1.5,25.7,718.0,733.29,545.5
2018,9,27,13,45,743.5,152.0,1.55,25.85,671.5,674.86,504.84
2018,9,27,14,0,675.0,171.0,1.6,26.0,625.0,618.17,464.29
2018,9,27,14,15,718.0,145.5,1.65,26.0,605.5,589.27,444.64
2018,9,27,14,30,761.0,120.0,1.7,26.0,586.0,555.52,420.37
2018,9,27,14,45,717.5,121.0,1.75,25.95,536.5,495.95,375.78
2018,9,27,15,0,674.0,122.0,1.8,25.9,487.0,439.39,332.4
2018,9,27,15,15,714.0,101.0,1.8,25.9,457.5,399.86,300.08
2018,9,27,15,30,754.0,80.0,1.8,25.9,428.0,356.45,263.02
2018,9,27,15,45,733.0,74.5,1.95,25.35,381.5,302.12,217.68
2018,9,27,16,0,712.0,69.0,2.1,24.8,335.0,249.11,172.32
2018,9,27,16,15,553.0,77.0,2.1,24.1,265.0,180.49,119.58
2018,9,27,16,30,394.0,85.0,2.1,23.4,195.0,130.68,84.45
2018,9,27,16,45,290.5,73.5,2.1,22.65,145.0,86.25,54.02
2018,9,27,17,0,187.0,62.0,2.1,21.9,95.0,56.38,37.21
2018,9,27,17,15,144.0,44.5,2.15,21.2,65.0,36.34,25.03
2018,9,27,17,30,101.0,27.0,2.2,20.5,35.0,22.52,10.36
2018,9,27,17,45,59.5,15.0,2.2,19.75,18.5,14.74,0.0
2018,9,27,18,0,18.0,3.0,2.2,19.0,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.15,18.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
