Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,5,45,12.5,1.5,1.2,14.2,1.0,0.0,0.0
2018,10,8,6,0,25.0,3.0,1.2,14.2,2.0,0.0,0.0
2018,10,8,6,15,183.0,13.5,1.15,14.75,25.0,54.8,0.0
2018,10,8,6,30,341.0,24.0,1.1,15.3,48.0,133.41,69.69
2018,10,8,6,45,458.5,31.5,1.1,15.85,92.5,203.2,148.83
2018,10,8,7,0,576.0,39.0,1.1,16.4,137.0,278.04,214.2
2018,10,8,7,15,642.5,43.5,1.15,17.05,187.5,341.49,269.48
2018,10,8,7,30,709.0,48.0,1.2,17.7,238.0,410.09,326.78
2018,10,8,7,45,751.0,52.0,1.25,18.3,289.5,469.78,375.1
2018,10,8,8,0,793.0,56.0,1.3,18.9,341.0,531.41,422.93
2018,10,8,8,15,820.5,58.5,1.4,19.65,389.5,579.94,459.44
2018,10,8,8,30,848.0,61.0,1.5,20.4,438.0,632.02,497.25
2018,10,8,8,45,867.5,63.0,1.65,21.1,483.0,677.5,527.85
2018,10,8,9,0,887.0,65.0,1.8,21.8,528.0,721.61,556.98
2018,10,8,9,15,900.5,67.0,1.8,22.2,567.0,759.5,580.8
2018,10,8,9,30,914.0,69.0,1.8,22.6,606.0,795.05,602.71
2018,10,8,9,45,923.5,70.0,1.8,23.0,638.5,823.66,619.66
2018,10,8,10,0,933.0,71.0,1.8,23.4,671.0,849.32,634.56
2018,10,8,10,15,939.5,72.0,1.8,23.7,697.0,869.33,645.91
2018,10,8,10,30,946.0,73.0,1.8,24.0,723.0,885.97,655.11
2018,10,8,10,45,951.0,73.5,1.8,24.3,741.5,897.27,660.88
2018,10,8,11,0,956.0,74.0,1.8,24.6,760.0,904.97,664.45
2018,10,8,11,15,958.0,74.5,1.85,24.8,770.5,906.41,664.91
2018,10,8,11,30,960.0,75.0,1.9,25.0,781.0,904.14,663.13
2018,10,8,11,45,960.0,75.5,1.9,25.25,783.0,896.46,657.33
2018,10,8,12,0,960.0,76.0,1.9,25.5,785.0,885.12,649.31
2018,10,8,12,15,958.5,76.0,1.95,25.55,779.0,868.4,638.91
2018,10,8,12,30,957.0,76.0,2.0,25.6,773.0,848.19,626.28
2018,10,8,12,45,953.0,75.5,2.05,25.7,758.5,822.12,609.63
2018,10,8,13,0,949.0,75.0,2.1,25.8,744.0,792.9,590.84
2018,10,8,13,15,943.0,74.5,2.15,25.8,722.0,759.24,569.15
2018,10,8,13,30,937.0,74.0,2.2,25.8,700.0,722.88,545.42
2018,10,8,13,45,927.5,73.5,2.2,25.75,670.5,681.7,517.5
2018,10,8,14,0,918.0,73.0,2.2,25.7,641.0,638.47,485.96
2018,10,8,14,15,905.5,71.5,2.25,25.5,604.5,590.69,450.81
2018,10,8,14,30,893.0,70.0,2.3,25.3,568.0,541.59,413.57
2018,10,8,14,45,876.0,67.5,2.35,25.15,525.5,488.29,371.9
2018,10,8,15,0,859.0,65.0,2.4,25.0,483.0,434.65,328.57
2018,10,8,15,15,835.5,63.0,2.4,25.0,436.5,378.97,282.08
2018,10,8,15,30,812.0,61.0,2.4,25.0,390.0,322.8,234.02
2018,10,8,15,45,776.5,58.0,2.45,24.25,340.0,264.8,184.61
2018,10,8,16,0,741.0,55.0,2.5,23.5,290.0,209.68,137.22
2018,10,8,16,15,687.0,51.0,2.3,22.7,238.5,153.9,91.34
2018,10,8,16,30,633.0,47.0,2.1,21.9,187.0,103.78,53.95
2018,10,8,16,45,543.5,40.0,1.85,21.05,138.0,55.34,26.19
2018,10,8,17,0,454.0,33.0,1.6,20.2,89.0,24.65,15.19
2018,10,8,17,15,296.5,23.5,1.55,19.55,53.0,18.48,6.81
2018,10,8,17,30,139.0,14.0,1.5,18.9,17.0,13.76,0.0
2018,10,8,17,45,69.5,7.0,1.4,18.25,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,9,5,45,10.0,1.5,1.05,13.75,1.0,0.0,0.0
2018,10,9,6,0,20.0,3.0,1.1,13.7,2.0,0.0,0.0
2018,10,9,6,15,166.5,13.5,1.1,14.3,23.5,50.78,0.0
2018,10,9,6,30,313.0,24.0,1.1,14.9,45.0,124.27,59.63
2018,10,9,6,45,432.0,32.5,1.15,15.45,89.0,194.75,142.39
2018,10,9,7,0,551.0,41.0,1.2,16.0,133.0,272.27,210.02
2018,10,9,7,15,620.0,46.5,1.2,16.55,183.5,333.71,263.82
2018,10,9,7,30,689.0,52.0,1.2,17.1,234.0,403.49,322.19
2018,10,9,7,45,732.0,56.0,1.2,17.7,285.0,462.71,370.1
2018,10,9,8,0,775.0,60.0,1.2,18.3,336.0,523.96,417.51
2018,10,9,8,15,804.5,63.0,1.15,19.0,385.0,577.31,456.6
2018,10,9,8,30,834.0,66.0,1.1,19.7,434.0,630.71,494.1
2018,10,9,8,45,855.5,68.0,1.05,20.4,479.0,672.87,520.93
2018,10,9,9,0,877.0,70.0,1.0,21.1,524.0,717.86,548.54
2018,10,9,9,15,888.5,72.5,0.95,21.55,562.5,754.37,570.09
2018,10,9,9,30,900.0,75.0,0.9,22.0,601.0,788.47,589.66
2018,10,9,9,45,907.5,78.0,0.9,22.5,633.5,817.32,606.04
2018,10,9,10,0,915.0,81.0,0.9,23.0,666.0,843.15,620.35
2018,10,9,10,15,922.5,82.5,0.9,23.35,692.5,864.12,631.83
2018,10,9,10,30,930.0,84.0,0.9,23.7,719.0,881.8,641.24
2018,10,9,10,45,935.0,84.0,0.9,24.05,737.0,892.26,646.12
2018,10,9,11,0,940.0,84.0,0.9,24.4,755.0,899.19,648.95
2018,10,9,11,15,942.5,85.0,0.95,24.6,765.5,901.46,650.22
2018,10,9,11,30,945.0,86.0,1.0,24.8,776.0,900.08,649.35
2018,10,9,11,45,945.5,86.0,1.05,25.05,778.0,892.26,644.4
2018,10,9,12,0,946.0,86.0,1.1,25.3,780.0,880.83,637.31
2018,10,9,12,15,944.0,85.5,1.2,25.4,773.5,863.26,627.45
2018,10,9,12,30,942.0,85.0,1.3,25.5,767.0,842.29,615.35
2018,10,9,12,45,937.5,85.0,1.4,25.55,752.5,816.61,600.17
2018,10,9,13,0,933.0,85.0,1.5,25.6,738.0,787.86,582.8
2018,10,9,13,15,905.0,92.0,1.6,25.55,709.5,746.62,556.96
2018,10,9,13,30,877.0,99.0,1.7,25.5,681.0,704.02,529.81
2018,10,9,13,45,811.0,114.5,1.8,25.4,634.0,645.78,488.84
2018,10,9,14,0,745.0,130.0,1.9,25.3,587.0,588.2,447.3
2018,10,9,14,15,639.5,150.5,2.05,25.05,526.5,515.88,394.22
2018,10,9,14,30,534.0,171.0,2.2,24.8,466.0,449.04,344.04
2018,10,9,14,45,659.5,126.0,2.3,24.5,462.5,438.86,335.93
2018,10,9,15,0,785.0,81.0,2.4,24.2,459.0,414.77,314.96
2018,10,9,15,15,762.0,78.0,2.4,24.2,415.0,361.78,270.45
2018,10,9,15,30,739.0,75.0,2.4,24.2,371.0,309.82,225.82
2018,10,9,15,45,721.0,68.5,2.65,23.35,326.0,257.12,180.54
2018,10,9,16,0,703.0,62.0,2.9,22.5,281.0,205.5,135.62
2018,10,9,16,15,629.0,58.5,2.8,21.8,228.0,147.69,89.04
2018,10,9,16,30,555.0,55.0,2.7,21.1,175.0,99.42,54.02
2018,10,9,16,45,462.5,46.0,2.65,20.35,127.5,53.69,27.73
2018,10,9,17,0,370.0,37.0,2.6,19.6,80.0,28.77,18.59
2018,10,9,17,15,236.0,25.0,2.5,19.0,47.5,20.32,6.68
2018,10,9,17,30,102.0,13.0,2.4,18.4,15.0,12.78,0.0
2018,10,9,17,45,51.0,6.5,2.3,17.75,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.0,1.85,13.05,4.0,3.93,0.0
2018,10,10,6,30,0.0,8.0,1.9,13.2,8.0,7.71,0.0
2018,10,10,6,45,177.5,26.0,1.95,13.35,55.0,99.2,72.02
2018,10,10,7,0,355.0,44.0,2.0,13.5,102.0,199.91,156.67
2018,10,10,7,15,308.0,47.0,1.95,13.8,110.0,200.68,161.73
2018,10,10,7,30,261.0,50.0,1.9,14.1,118.0,191.58,156.82
2018,10,10,7,45,315.5,79.5,1.9,14.4,179.0,267.37,220.52
2018,10,10,8,0,370.0,109.0,1.9,14.7,240.0,346.05,284.55
2018,10,10,8,15,587.5,92.0,1.9,15.15,333.5,478.26,390.76
2018,10,10,8,30,805.0,75.0,1.9,15.6,427.0,620.21,500.0
2018,10,10,8,45,827.0,77.0,1.9,16.0,471.5,665.8,531.64
2018,10,10,9,0,849.0,79.0,1.9,16.4,516.0,710.22,561.42
2018,10,10,9,15,865.0,81.0,1.9,16.8,555.0,744.11,583.09
2018,10,10,9,30,881.0,83.0,1.9,17.2,594.0,780.34,606.24
2018,10,10,9,45,893.5,84.0,1.95,17.65,627.5,810.3,625.03
2018,10,10,10,0,906.0,85.0,2.0,18.1,661.0,837.54,641.87
2018,10,10,10,15,913.5,86.0,2.0,18.4,686.5,857.69,653.71
2018,10,10,10,30,921.0,87.0,2.0,18.7,712.0,874.59,663.41
2018,10,10,10,45,925.5,88.0,2.0,19.05,730.0,885.57,669.07
2018,10,10,11,0,930.0,89.0,2.0,19.4,748.0,893.03,672.51
2018,10,10,11,15,933.0,89.0,2.0,19.6,758.5,894.53,672.49
2018,10,10,11,30,936.0,89.0,2.0,19.8,769.0,892.42,670.25
2018,10,10,11,45,936.5,89.0,2.05,20.05,771.0,884.59,664.71
2018,10,10,12,0,937.0,89.0,2.1,20.3,773.0,873.18,656.93
2018,10,10,12,15,932.5,90.5,2.1,20.35,766.0,855.8,645.26
2018,10,10,12,30,928.0,92.0,2.1,20.4,759.0,835.12,631.48
2018,10,10,12,45,920.5,92.0,2.15,20.5,743.0,807.37,613.2
2018,10,10,13,0,913.0,92.0,2.2,20.6,727.0,776.77,592.91
2018,10,10,13,15,906.0,91.5,2.2,20.55,705.0,743.32,570.5
2018,10,10,13,30,899.0,91.0,2.2,20.5,683.0,707.35,546.18
2018,10,10,13,45,888.5,89.0,2.25,20.5,652.5,665.27,515.93
2018,10,10,14,0,878.0,87.0,2.3,20.5,622.0,621.34,483.26
2018,10,10,14,15,863.0,85.5,2.35,20.35,585.5,573.78,447.23
2018,10,10,14,30,848.0,84.0,2.4,20.2,549.0,525.13,409.29
2018,10,10,14,45,828.0,81.5,2.45,20.05,506.5,472.2,366.92
2018,10,10,15,0,808.0,79.0,2.5,19.9,464.0,419.35,323.27
2018,10,10,15,15,781.0,76.0,2.5,19.9,417.5,363.8,276.06
2018,10,10,15,30,754.0,73.0,2.5,19.9,371.0,309.68,228.89
2018,10,10,15,45,713.0,69.0,2.55,19.3,321.0,252.67,179.62
2018,10,10,16,0,672.0,65.0,2.6,18.7,271.0,197.6,132.0
2018,10,10,16,15,609.5,59.5,2.55,18.25,220.5,143.26,87.37
2018,10,10,16,30,547.0,54.0,2.5,17.8,170.0,95.61,52.19
2018,10,10,16,45,446.5,46.0,2.45,17.3,123.5,51.41,27.39
2018,10,10,17,0,346.0,38.0,2.4,16.8,77.0,30.15,19.88
2018,10,10,17,15,206.5,24.0,2.35,16.35,44.0,19.62,4.48
2018,10,10,17,30,67.0,10.0,2.3,15.9,11.0,9.83,0.0
2018,10,10,17,45,33.5,5.0,2.25,15.5,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,11,6,15,80.5,12.0,0.5,13.7,17.0,29.67,0.0
2018,10,11,6,30,161.0,24.0,0.5,13.9,34.0,80.56,28.14
2018,10,11,6,45,191.5,30.5,0.55,14.15,53.5,110.08,79.55
2018,10,11,7,0,222.0,37.0,0.6,14.4,73.0,137.3,105.91
2018,10,11,7,15,139.5,43.5,0.7,14.65,69.0,112.56,88.75
2018,10,11,7,30,57.0,50.0,0.8,14.9,65.0,81.41,63.77
2018,10,11,7,45,31.5,69.0,0.9,15.15,77.5,86.37,68.0
2018,10,11,8,0,6.0,88.0,1.0,15.4,90.0,89.88,70.44
2018,10,11,8,15,84.5,113.5,1.05,15.7,150.0,174.94,141.93
2018,10,11,8,30,163.0,139.0,1.1,16.0,210.0,256.83,208.83
2018,10,11,8,45,152.0,179.5,1.15,16.35,251.0,299.9,241.29
2018,10,11,9,0,141.0,220.0,1.2,16.7,292.0,341.61,272.11
2018,10,11,9,15,189.5,237.5,1.2,17.05,342.0,399.87,316.58
2018,10,11,9,30,238.0,255.0,1.2,17.4,392.0,460.09,361.4
2018,10,11,9,45,261.0,267.5,1.25,17.7,425.5,504.75,393.44
2018,10,11,10,0,284.0,280.0,1.3,18.0,459.0,540.53,418.83
2018,10,11,10,15,336.5,276.5,1.3,18.45,497.0,582.58,448.97
2018,10,11,10,30,389.0,273.0,1.3,18.9,535.0,624.79,478.67
2018,10,11,10,45,333.5,294.5,1.35,19.3,523.5,602.65,460.09
2018,10,11,11,0,278.0,316.0,1.4,19.7,512.0,578.32,440.52
2018,10,11,11,15,263.0,326.0,1.4,20.0,513.5,574.33,436.54
2018,10,11,11,30,248.0,336.0,1.4,20.3,515.0,569.21,431.64
2018,10,11,11,45,220.0,336.5,1.4,20.6,495.5,534.83,405.94
2018,10,11,12,0,192.0,337.0,1.4,20.9,476.0,507.9,385.59
2018,10,11,12,15,360.5,283.0,1.4,21.0,541.5,588.83,448.28
2018,10,11,12,30,529.0,229.0,1.4,21.1,607.0,662.77,503.46
2018,10,11,12,45,693.0,169.5,1.45,21.2,654.5,715.13,542.97
2018,10,11,13,0,857.0,110.0,1.5,21.3,702.0,753.08,570.18
2018,10,11,13,15,797.5,126.0,1.5,21.35,663.0,700.61,533.69
2018,10,11,13,30,738.0,142.0,1.5,21.4,624.0,649.59,496.67
2018,10,11,13,45,810.0,112.5,1.45,21.4,620.0,636.77,488.13
2018,10,11,14,0,882.0,83.0,1.4,21.4,616.0,616.22,473.02
2018,10,11,14,15,868.0,81.0,1.4,21.3,579.5,568.62,437.21
2018,10,11,14,30,854.0,79.0,1.4,21.2,543.0,519.95,399.77
2018,10,11,14,45,835.5,76.5,1.4,21.1,501.0,467.41,358.27
2018,10,11,15,0,817.0,74.0,1.4,21.0,459.0,414.94,315.48
2018,10,11,15,15,790.5,70.5,1.4,21.0,412.5,358.78,268.53
2018,10,11,15,30,764.0,67.0,1.4,21.0,366.0,303.98,221.47
2018,10,11,15,45,726.0,63.5,1.3,20.45,317.0,247.88,173.24
2018,10,11,16,0,688.0,60.0,1.2,19.9,268.0,195.04,127.75
2018,10,11,16,15,629.5,54.5,1.2,19.35,217.5,139.14,82.4
2018,10,11,16,30,571.0,49.0,1.2,18.8,167.0,90.96,47.42
2018,10,11,16,45,474.0,41.5,1.2,18.25,121.0,46.29,23.37
2018,10,11,17,0,377.0,34.0,1.2,17.7,75.0,26.51,16.6
2018,10,11,17,15,228.0,22.0,1.25,17.1,43.0,17.88,1.08
2018,10,11,17,30,79.0,10.0,1.3,16.5,11.0,9.83,0.0
2018,10,11,17,45,39.5,5.0,1.35,15.95,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,12,6,15,89.5,12.0,1.45,13.3,17.0,31.52,0.0
2018,10,12,6,30,179.0,24.0,1.6,13.8,34.0,84.74,22.55
2018,10,12,6,45,300.0,35.5,1.75,14.3,73.5,152.39,110.57
2018,10,12,7,0,421.0,47.0,1.9,14.8,113.0,226.52,175.66
2018,10,12,7,15,496.0,55.0,1.85,15.45,160.5,289.01,230.41
2018,10,12,7,30,571.0,63.0,1.8,16.1,208.0,357.79,288.65
2018,10,12,7,45,620.0,69.5,1.75,16.7,257.5,417.05,337.46
2018,10,12,8,0,669.0,76.0,1.7,17.3,307.0,479.15,386.55
2018,10,12,8,15,702.5,80.0,1.7,18.2,354.0,531.27,425.92
2018,10,12,8,30,736.0,84.0,1.7,19.1,401.0,581.63,462.62
2018,10,12,8,45,759.5,87.5,1.65,19.95,444.5,627.34,494.3
2018,10,12,9,0,783.0,91.0,1.6,20.8,488.0,672.15,523.38
2018,10,12,9,15,808.5,90.5,1.55,21.55,528.0,712.69,548.44
2018,10,12,9,30,834.0,90.0,1.5,22.3,568.0,751.76,571.91
2018,10,12,9,45,856.5,87.0,1.45,23.0,602.0,779.08,586.98
2018,10,12,10,0,879.0,84.0,1.4,23.7,636.0,808.95,603.64
2018,10,12,10,15,887.5,85.5,1.4,24.2,662.0,829.9,615.15
2018,10,12,10,30,896.0,87.0,1.4,24.7,688.0,847.73,624.68
2018,10,12,10,45,902.5,87.0,1.4,25.2,706.0,858.93,629.91
2018,10,12,11,0,909.0,87.0,1.4,25.7,724.0,866.75,633.1
2018,10,12,11,15,912.5,87.5,1.45,25.95,734.5,869.1,634.12
2018,10,12,11,30,916.0,88.0,1.5,26.2,745.0,867.92,633.03
2018,10,12,11,45,917.0,88.0,1.6,26.4,747.0,860.56,628.76
2018,10,12,12,0,918.0,88.0,1.7,26.6,749.0,849.7,622.3
2018,10,12,12,15,915.5,88.0,1.8,26.7,742.5,832.57,611.99
2018,10,12,12,30,913.0,88.0,1.9,26.8,736.0,812.16,599.53
2018,10,12,12,45,907.5,88.0,2.05,26.85,721.5,786.29,583.85
2018,10,12,13,0,902.0,88.0,2.2,26.9,707.0,757.52,566.01
2018,10,12,13,15,894.5,87.0,2.35,26.85,684.5,723.55,544.54
2018,10,12,13,30,887.0,86.0,2.5,26.8,662.0,687.15,521.05
2018,10,12,13,45,877.0,84.5,2.6,26.8,632.5,646.4,491.99
2018,10,12,14,0,867.0,83.0,2.7,26.8,603.0,603.81,460.74
2018,10,12,14,15,833.5,87.0,2.85,26.6,562.5,552.42,422.48
2018,10,12,14,30,800.0,91.0,3.0,26.4,522.0,501.05,383.15
2018,10,12,14,45,693.0,108.0,3.1,26.2,460.0,428.85,327.1
2018,10,12,15,0,586.0,125.0,3.2,26.0,398.0,365.49,277.09
2018,10,12,15,15,481.0,128.5,3.2,26.0,337.5,297.9,223.46
2018,10,12,15,30,376.0,132.0,3.2,26.0,277.0,241.31,178.63
2018,10,12,15,45,393.5,110.5,3.3,25.35,244.0,203.07,145.85
2018,10,12,16,0,411.0,89.0,3.4,24.7,211.0,162.69,110.72
2018,10,12,16,15,480.5,69.0,3.1,23.9,185.5,129.33,79.58
2018,10,12,16,30,550.0,49.0,2.8,23.1,160.0,87.02,44.61
2018,10,12,16,45,453.5,41.0,2.5,22.35,115.0,43.52,21.96
2018,10,12,17,0,357.0,33.0,2.2,21.6,70.0,25.85,15.54
2018,10,12,17,15,214.0,21.0,2.1,20.95,39.5,17.16,0.0
2018,10,12,17,30,71.0,9.0,2.0,20.3,9.0,8.85,0.0
2018,10,12,17,45,35.5,4.5,1.85,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,6,15,128.5,11.0,1.1,15.9,18.0,38.91,0.0
2018,10,13,6,30,257.0,22.0,1.1,16.3,36.0,102.05,16.56
2018,10,13,6,45,389.0,31.0,1.1,16.65,78.0,175.97,125.11
2018,10,13,7,0,521.0,40.0,1.1,17.0,120.0,255.44,194.65
2018,10,13,7,15,593.5,45.5,1.25,17.65,169.0,315.8,247.78
2018,10,13,7,30,666.0,51.0,1.4,18.3,218.0,385.14,306.36
2018,10,13,7,45,711.0,55.5,1.55,18.95,268.5,444.3,355.13
2018,10,13,8,0,756.0,60.0,1.7,19.6,319.0,505.67,403.82
2018,10,13,8,15,786.5,63.5,1.75,20.3,367.5,558.88,444.13
2018,10,13,8,30,817.0,67.0,1.8,21.0,416.0,612.24,483.14
2018,10,13,8,45,838.5,69.5,1.85,21.7,460.0,658.08,514.9
2018,10,13,9,0,860.0,72.0,1.9,22.4,504.0,698.35,540.87
2018,10,13,9,15,876.5,73.5,2.0,22.85,543.5,736.45,565.8
2018,10,13,9,30,893.0,75.0,2.1,23.3,583.0,772.47,589.01
2018,10,13,9,45,905.5,76.0,2.2,23.7,616.0,802.42,607.97
2018,10,13,10,0,918.0,77.0,2.3,24.1,649.0,829.59,625.0
2018,10,13,10,15,926.0,77.5,2.4,24.4,674.5,849.54,637.36
2018,10,13,10,30,934.0,78.0,2.5,24.7,700.0,866.21,647.61
2018,10,13,10,45,939.0,79.0,2.65,24.95,718.5,877.52,654.88
2018,10,13,11,0,944.0,80.0,2.8,25.2,737.0,885.27,659.88
2018,10,13,11,15,947.0,80.5,2.9,25.3,747.5,887.16,661.1
2018,10,13,11,30,950.0,81.0,3.0,25.4,758.0,885.39,660.03
2018,10,13,11,45,951.0,81.0,3.1,25.5,760.0,877.75,655.13
2018,10,13,12,0,952.0,81.0,3.2,25.6,762.0,866.48,647.92
2018,10,13,12,15,951.5,80.0,3.3,25.6,756.0,849.35,637.05
2018,10,13,12,30,951.0,79.0,3.4,25.6,750.0,828.76,623.86
2018,10,13,12,45,948.0,78.0,3.5,25.55,735.5,802.9,607.15
2018,10,13,13,0,945.0,77.0,3.6,25.5,721.0,773.89,588.18
2018,10,13,13,15,938.5,76.5,3.6,25.4,698.5,739.94,565.32
2018,10,13,13,30,932.0,76.0,3.6,25.3,676.0,703.35,540.46
2018,10,13,13,45,923.0,75.0,3.65,25.2,646.5,662.21,510.67
2018,10,13,14,0,914.0,74.0,3.7,25.1,617.0,619.03,478.23
2018,10,13,14,15,902.0,71.5,3.7,24.9,580.5,570.84,441.3
2018,10,13,14,30,890.0,69.0,3.7,24.7,544.0,521.34,402.32
2018,10,13,14,45,873.0,67.0,3.7,24.5,502.0,468.99,360.0
2018,10,13,15,0,856.0,65.0,3.7,24.3,460.0,416.32,316.12
2018,10,13,15,15,830.5,62.0,3.7,24.3,413.0,359.59,267.73
2018,10,13,15,30,805.0,59.0,3.7,24.3,366.0,302.68,218.2
2018,10,13,15,45,768.5,55.5,3.55,23.55,316.0,245.11,168.37
2018,10,13,16,0,732.0,52.0,3.4,22.8,266.0,190.56,121.31
2018,10,13,16,15,675.0,47.5,3.05,22.0,215.5,135.58,76.93
2018,10,13,16,30,618.0,43.0,2.7,21.2,165.0,86.62,42.45
2018,10,13,16,45,521.0,36.0,2.4,20.4,118.0,40.77,19.83
2018,10,13,17,0,424.0,29.0,2.1,19.6,71.0,22.27,12.56
2018,10,13,17,15,248.0,18.0,1.95,18.9,39.0,14.38,0.0
2018,10,13,17,30,72.0,7.0,1.8,18.2,7.0,6.88,0.0
2018,10,13,17,45,36.0,3.5,1.7,17.5,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,14,6,15,129.0,10.5,0.85,12.4,17.0,38.33,0.0
2018,10,14,6,30,258.0,21.0,0.9,12.8,34.0,100.29,3.02
2018,10,14,6,45,393.5,29.5,0.9,13.2,76.0,175.04,124.92
2018,10,14,7,0,529.0,38.0,0.9,13.6,118.0,251.86,193.53
2018,10,14,7,15,603.5,44.0,0.85,14.1,168.0,317.03,250.74
2018,10,14,7,30,678.0,50.0,0.8,14.6,218.0,388.09,310.53
2018,10,14,7,45,724.0,54.0,0.8,15.1,268.5,447.55,359.24
2018,10,14,8,0,770.0,58.0,0.8,15.6,319.0,509.27,407.62
2018,10,14,8,15,800.5,61.0,0.8,16.3,367.5,562.3,447.19
2018,10,14,8,30,831.0,64.0,0.8,17.0,416.0,615.44,485.29
2018,10,14,8,45,852.5,67.0,0.8,17.7,461.0,658.05,513.85
2018,10,14,9,0,874.0,70.0,0.8,18.4,506.0,703.44,542.59
2018,10,14,9,15,888.5,72.0,0.9,19.05,545.0,740.95,566.62
2018,10,14,9,30,903.0,74.0,1.0,19.7,584.0,776.22,588.92
2018,10,14,9,45,912.5,76.0,1.1,20.35,616.5,805.08,606.68
2018,10,14,10,0,922.0,78.0,1.2,21.0,649.0,831.01,622.44
2018,10,14,10,15,929.5,79.5,1.2,21.5,675.0,851.64,633.67
2018,10,14,10,30,937.0,81.0,1.2,22.0,701.0,868.95,642.77
2018,10,14,10,45,942.0,82.0,1.2,22.5,719.5,880.18,647.96
2018,10,14,11,0,947.0,83.0,1.2,23.0,738.0,887.84,650.99
2018,10,14,11,15,949.5,83.5,1.15,23.3,748.0,889.22,649.88
2018,10,14,11,30,952.0,84.0,1.1,23.6,758.0,886.94,646.59
2018,10,14,11,45,952.5,83.5,1.05,23.85,759.5,878.25,639.48
2018,10,14,12,0,953.0,83.0,1.0,24.1,761.0,865.95,630.26
2018,10,14,12,15,952.0,83.0,1.0,24.25,755.0,849.43,619.49
2018,10,14,12,30,951.0,83.0,1.0,24.4,749.0,829.45,606.61
2018,10,14,12,45,947.5,82.0,1.0,24.5,734.5,803.17,589.79
2018,10,14,13,0,944.0,81.0,1.0,24.6,720.0,773.76,570.95
2018,10,14,13,15,938.0,79.5,1.05,24.6,697.0,739.12,549.36
2018,10,14,13,30,932.0,78.0,1.1,24.6,674.0,701.82,525.74
2018,10,14,13,45,922.5,77.0,1.15,24.65,644.0,660.37,496.94
2018,10,14,14,0,913.0,76.0,1.2,24.7,614.0,616.92,465.79
2018,10,14,14,15,900.0,74.0,1.25,24.55,577.5,568.76,430.65
2018,10,14,14,30,887.0,72.0,1.3,24.4,541.0,519.38,393.38
2018,10,14,14,45,869.0,69.5,1.35,24.3,498.5,466.26,351.95
2018,10,14,15,0,851.0,67.0,1.4,24.2,456.0,412.94,308.87
2018,10,14,15,15,824.5,64.5,1.4,24.2,409.0,355.63,261.22
2018,10,14,15,30,798.0,62.0,1.4,24.2,362.0,300.41,214.01
2018,10,14,15,45,760.0,58.0,1.5,23.55,312.0,242.51,164.96
2018,10,14,16,0,722.0,54.0,1.6,22.9,262.0,187.81,118.59
2018,10,14,16,15,663.0,49.0,1.5,21.95,211.0,132.89,75.03
2018,10,14,16,30,604.0,44.0,1.4,21.0,160.0,84.26,41.47
2018,10,14,16,45,501.5,37.0,1.3,20.1,113.5,37.32,18.42
2018,10,14,17,0,399.0,30.0,1.2,19.2,67.0,23.54,13.37
2018,10,14,17,15,231.0,18.0,1.2,18.5,36.5,14.65,0.0
2018,10,14,17,30,63.0,6.0,1.2,17.8,6.0,5.9,0.0
2018,10,14,17,45,31.5,3.0,1.2,17.1,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,6,15,132.0,10.0,1.45,13.1,16.5,38.27,0.0
2018,10,15,6,30,264.0,20.0,1.5,13.7,33.0,99.82,0.0
2018,10,15,6,45,419.0,28.0,1.55,14.35,77.0,180.74,127.41
2018,10,15,7,0,574.0,36.0,1.6,15.0,121.0,265.26,202.83
2018,10,15,7,15,647.0,41.5,1.75,15.75,172.0,331.13,261.41
2018,10,15,7,30,720.0,47.0,1.9,16.5,223.0,402.69,322.66
2018,10,15,7,45,764.5,51.0,2.1,17.3,274.5,463.06,373.17
2018,10,15,8,0,809.0,55.0,2.3,18.1,326.0,525.5,423.33
2018,10,15,8,15,838.5,58.0,2.3,18.75,375.5,575.56,461.91
2018,10,15,8,30,868.0,61.0,2.3,19.4,425.0,629.15,501.59
2018,10,15,8,45,888.5,63.0,2.3,20.1,470.0,675.1,533.28
2018,10,15,9,0,909.0,65.0,2.3,20.8,515.0,719.66,562.28
2018,10,15,9,15,923.0,67.0,2.25,21.3,554.5,757.74,586.17
2018,10,15,9,30,937.0,69.0,2.2,21.8,594.0,793.43,607.99
2018,10,15,9,45,946.0,71.0,2.1,22.35,627.5,822.58,624.44
2018,10,15,10,0,955.0,73.0,2.0,22.9,661.0,848.66,638.57
2018,10,15,10,15,962.5,74.0,1.9,23.2,687.0,869.14,649.37
2018,10,15,10,30,970.0,75.0,1.8,23.5,713.0,886.2,657.85
2018,10,15,10,45,974.5,76.0,1.7,23.8,731.5,897.21,662.31
2018,10,15,11,0,979.0,77.0,1.6,24.1,750.0,904.53,664.43
2018,10,15,11,15,981.0,77.0,1.6,24.25,759.5,904.9,663.77
2018,10,15,11,30,983.0,77.0,1.6,24.4,769.0,901.49,660.87
2018,10,15,11,45,983.0,77.0,1.6,24.55,770.5,892.68,654.62
2018,10,15,12,0,983.0,77.0,1.6,24.7,772.0,880.14,646.14
2018,10,15,12,15,980.5,77.0,1.65,24.7,765.0,861.97,635.04
2018,10,15,12,30,978.0,77.0,1.7,24.7,758.0,840.29,621.68
2018,10,15,12,45,973.5,77.0,1.75,24.75,743.0,813.72,604.93
2018,10,15,13,0,969.0,77.0,1.8,24.8,728.0,783.98,586.0
2018,10,15,13,15,962.5,76.0,1.9,24.8,705.0,748.8,563.72
2018,10,15,13,30,956.0,75.0,2.0,24.8,682.0,710.91,539.27
2018,10,15,13,45,946.0,74.0,2.05,24.75,651.0,668.33,508.94
2018,10,15,14,0,936.0,73.0,2.1,24.7,620.0,623.72,476.23
2018,10,15,14,15,923.0,71.0,2.15,24.55,583.0,574.66,439.49
2018,10,15,14,30,910.0,69.0,2.2,24.4,546.0,524.33,400.61
2018,10,15,14,45,891.5,66.5,2.3,24.25,502.5,470.01,357.57
2018,10,15,15,0,873.0,64.0,2.4,24.1,459.0,415.49,312.85
2018,10,15,15,15,846.5,62.0,2.4,24.1,411.5,358.74,264.76
2018,10,15,15,30,820.0,60.0,2.4,24.1,364.0,301.94,215.57
2018,10,15,15,45,782.0,56.5,2.4,23.45,313.5,243.5,165.37
2018,10,15,16,0,744.0,53.0,2.4,22.8,263.0,188.24,118.15
2018,10,15,16,15,684.0,48.0,2.15,21.85,211.5,132.2,73.71
2018,10,15,16,30,624.0,43.0,1.9,20.9,160.0,82.55,39.87
2018,10,15,16,45,518.5,36.0,1.7,19.95,113.0,37.08,19.31
2018,10,15,17,0,413.0,29.0,1.5,19.0,66.0,22.87,12.5
2018,10,15,17,15,238.5,18.0,1.5,18.35,36.0,17.69,0.0
2018,10,15,17,30,64.0,7.0,1.5,17.7,6.0,0.0,0.0
2018,10,15,17,45,32.0,3.5,1.5,17.1,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,16,6,15,126.5,10.0,0.75,14.05,16.0,9.83,0.0
2018,10,16,6,30,253.0,20.0,0.7,14.5,32.0,95.68,0.0
2018,10,16,6,45,409.5,28.5,0.65,15.0,75.5,177.46,123.02
2018,10,16,7,0,566.0,37.0,0.6,15.5,119.0,261.91,197.94
2018,10,16,7,15,641.5,42.5,0.65,16.2,170.0,328.39,255.85
2018,10,16,7,30,717.0,48.0,0.7,16.9,221.0,400.68,316.27
2018,10,16,7,45,763.0,51.5,0.75,17.6,272.5,460.96,365.25
2018,10,16,8,0,809.0,55.0,0.8,18.3,324.0,523.4,413.76
2018,10,16,8,15,839.5,58.0,0.8,19.1,373.5,573.92,451.02
2018,10,16,8,30,870.0,61.0,0.8,19.9,423.0,628.02,489.23
2018,10,16,8,45,890.5,63.0,0.8,20.75,468.0,673.91,519.29
2018,10,16,9,0,911.0,65.0,0.8,21.6,513.0,718.39,546.51
2018,10,16,9,15,925.5,67.0,0.75,22.15,552.5,756.77,568.85
2018,10,16,9,30,940.0,69.0,0.7,22.7,592.0,792.79,589.15
2018,10,16,9,45,950.5,70.5,0.65,23.3,625.5,822.49,604.77
2018,10,16,10,0,961.0,72.0,0.6,23.9,659.0,849.18,618.24
2018,10,16,10,15,967.5,72.5,0.6,24.25,684.5,868.28,628.26
2018,10,16,10,30,974.0,73.0,0.6,24.6,710.0,883.93,636.22
2018,10,16,10,45,978.0,74.0,0.6,24.95,728.0,894.49,641.08
2018,10,16,11,0,982.0,75.0,0.6,25.3,746.0,901.35,643.79
2018,10,16,11,15,984.5,75.5,0.7,25.45,756.0,902.64,645.62
2018,10,16,11,30,987.0,76.0,0.8,25.6,766.0,900.13,645.22
2018,10,16,11,45,987.0,76.0,0.95,25.8,767.5,891.24,641.57
2018,10,16,12,0,987.0,76.0,1.1,26.0,769.0,878.63,635.49
2018,10,16,12,15,985.0,75.0,1.15,26.05,761.5,859.68,624.19
2018,10,16,12,30,983.0,74.0,1.2,26.1,754.0,837.21,610.66
2018,10,16,12,45,978.5,74.0,1.3,26.2,739.0,810.54,594.85
2018,10,16,13,0,974.0,74.0,1.4,26.3,724.0,780.69,576.74
2018,10,16,13,15,967.0,73.0,1.5,26.25,700.5,745.03,554.81
2018,10,16,13,30,960.0,72.0,1.6,26.2,677.0,706.7,530.69
2018,10,16,13,45,950.0,71.0,1.7,26.15,646.0,664.03,501.01
2018,10,16,14,0,940.0,70.0,1.8,26.1,615.0,619.32,468.92
2018,10,16,14,15,926.0,69.0,1.85,25.95,578.0,570.66,432.79
2018,10,16,14,30,912.0,68.0,1.9,25.8,541.0,520.79,394.56
2018,10,16,14,45,893.0,65.5,1.95,25.65,497.5,466.24,351.58
2018,10,16,15,0,874.0,63.0,2.0,25.5,454.0,411.54,307.0
2018,10,16,15,15,848.0,60.5,2.0,25.5,406.5,354.56,259.11
2018,10,16,15,30,822.0,58.0,2.0,25.5,359.0,297.47,210.08
2018,10,16,15,45,782.5,54.5,2.0,24.75,308.0,238.76,160.16
2018,10,16,16,0,743.0,51.0,2.0,24.0,257.0,183.38,113.36
2018,10,16,16,15,680.5,46.5,1.85,22.95,206.0,127.81,69.97
2018,10,16,16,30,618.0,42.0,1.7,21.9,155.0,78.92,37.47
2018,10,16,16,45,509.5,35.0,1.55,20.85,108.5,34.19,18.21
2018,10,16,17,0,401.0,28.0,1.4,19.8,62.0,22.18,11.47
2018,10,16,17,15,230.5,17.0,1.45,19.2,33.5,16.71,0.0
2018,10,16,17,30,60.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,30.0,3.0,1.5,17.95,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,17,6,15,106.5,9.5,0.8,14.4,14.0,9.34,0.0
2018,10,17,6,30,213.0,19.0,0.8,14.7,28.0,74.38,0.0
2018,10,17,6,45,363.0,28.5,0.8,15.0,69.0,162.03,111.06
2018,10,17,7,0,513.0,38.0,0.8,15.3,110.0,245.76,186.13
2018,10,17,7,15,591.0,44.0,0.85,15.85,159.5,307.46,240.6
2018,10,17,7,30,669.0,50.0,0.9,16.4,209.0,378.91,300.97
2018,10,17,7,45,717.0,54.5,1.0,17.0,259.5,439.07,350.73
2018,10,17,8,0,765.0,59.0,1.1,17.6,310.0,501.66,400.44
2018,10,17,8,15,797.0,62.0,1.1,18.45,358.5,554.95,440.32
2018,10,17,8,30,829.0,65.0,1.1,19.3,407.0,608.46,478.74
2018,10,17,8,45,850.5,67.5,1.1,20.2,451.0,650.04,506.92
2018,10,17,9,0,872.0,70.0,1.1,21.1,495.0,694.36,534.73
2018,10,17,9,15,888.0,72.0,1.1,21.65,534.5,732.56,558.3
2018,10,17,9,30,904.0,74.0,1.1,22.2,574.0,768.6,580.04
2018,10,17,9,45,916.0,75.0,1.1,22.75,606.5,797.96,596.99
2018,10,17,10,0,928.0,76.0,1.1,23.3,639.0,824.51,611.95
2018,10,17,10,15,935.5,77.5,1.15,23.6,665.0,844.96,624.13
2018,10,17,10,30,943.0,79.0,1.2,23.9,691.0,862.09,634.24
2018,10,17,10,45,948.0,79.5,1.2,24.25,709.0,872.59,639.31
2018,10,17,11,0,953.0,80.0,1.2,24.6,727.0,879.51,642.24
2018,10,17,11,15,955.5,80.5,1.3,24.75,737.0,880.73,643.54
2018,10,17,11,30,958.0,81.0,1.4,24.9,747.0,878.27,642.59
2018,10,17,11,45,958.5,80.5,1.5,25.1,748.0,869.4,637.44
2018,10,17,12,0,959.0,80.0,1.6,25.3,749.0,856.92,630.01
2018,10,17,12,15,956.5,80.0,1.7,25.3,742.0,839.05,619.55
2018,10,17,12,30,954.0,80.0,1.8,25.3,735.0,817.78,606.8
2018,10,17,12,45,949.0,80.0,1.9,25.35,720.0,791.36,590.39
2018,10,17,13,0,944.0,80.0,2.0,25.4,705.0,761.89,571.78
2018,10,17,13,15,937.5,78.5,2.0,25.25,682.0,726.92,548.93
2018,10,17,13,30,931.0,77.0,2.0,25.1,659.0,689.35,523.62
2018,10,17,13,45,921.0,76.0,2.05,25.0,629.0,647.73,493.76
2018,10,17,14,0,911.0,75.0,2.1,24.9,599.0,604.15,461.67
2018,10,17,14,15,897.0,73.0,2.1,24.7,562.0,555.7,425.04
2018,10,17,14,30,883.0,71.0,2.1,24.5,525.0,506.14,386.46
2018,10,17,14,45,863.5,69.0,2.15,24.25,482.5,453.29,344.38
2018,10,17,15,0,844.0,67.0,2.2,24.0,440.0,399.64,300.28
2018,10,17,15,15,816.5,64.0,2.2,24.0,393.0,343.01,252.32
2018,10,17,15,30,789.0,61.0,2.2,24.0,346.0,287.8,204.48
2018,10,17,15,45,748.5,57.0,2.15,23.25,296.0,230.31,155.32
2018,10,17,16,0,708.0,53.0,2.1,22.5,246.0,176.33,109.6
2018,10,17,16,15,644.5,47.5,1.9,21.5,196.0,121.93,67.19
2018,10,17,16,30,581.0,42.0,1.7,20.5,146.0,74.36,35.78
2018,10,17,16,45,471.5,34.5,1.5,19.55,101.0,29.42,19.41
2018,10,17,17,0,362.0,27.0,1.3,18.6,56.0,21.47,10.46
2018,10,17,17,15,195.5,15.5,1.3,17.95,29.5,15.24,0.0
2018,10,17,17,30,29.0,4.0,1.3,17.3,3.0,0.0,0.0
2018,10,17,17,45,14.5,2.0,1.25,16.65,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
